Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,5.40926430234,1.18124553393,0.0,0.0,0.2750026812,1.6500160872,1.1477965466,1.1277965466,0.02
 01/01  02:00:00,5.27184917631,1.04383040791,0.0,0.0,0.2750026812,1.6500160872,1.10995968016,0.656880575534,0.453079104623
 01/01  03:00:00,5.55064031853,1.32262155012,0.0,0.0,0.2750026812,1.6500160872,1.06935399066,1.04935399066,0.02
 01/01  04:00:00,5.34318333727,1.11516456887,0.0,0.0,0.2750026812,1.6500160872,1.38706876659,0.933997126538,0.453071640055
 01/01  05:00:00,5.62197447949,1.39395571109,0.0,0.0,0.2750026812,1.6500160872,1.96731568016,1.51423194384,0.453083736325
 01/01  06:00:00,5.34318333727,1.11516456887,0.0,0.0,0.2750026812,1.6500160872,1.22688267651,1.20688267651,0.02
 01/01  07:00:00,5.62197447949,1.39395571109,0.0,0.0,0.2750026812,1.6500160872,1.85904501466,1.40597198777,0.453073026889
 01/01  08:00:00,4.19168333727,1.11516456887,0.0,0.0,0.2750026812,1.6500160872,1.76064428227,1.30756187833,0.453082403943
 01/01  09:00:00,3.31897447949,1.39395571109,0.0,0.0,0.2750026812,1.6500160872,1.81471177207,1.79471177207,0.02
 01/01  10:00:00,3.04018333727,1.11516456887,0.0,0.0,0.2750026812,1.6500160872,1.52209981478,1.0690439349,0.453055879878
 01/01  11:00:00,2.96230367467,1.03728490627,0.0,0.0,0.2750026812,1.6500160872,1.58470478394,1.13161946528,0.453085318664
 01/01  12:00:00,2.75484669342,0.829827925016,0.0,0.0,0.2750026812,1.6500160872,0.774907112659,0.754907112659,0.02
 01/01  13:00:00,2.96230367467,1.03728490627,0.0,0.0,0.2750026812,1.6500160872,1.4173582723,0.964264981412,0.453093290889
 01/01  14:00:00,2.75484669342,0.829827925016,0.0,0.0,0.2750026812,1.6500160872,0.972054493693,0.518980684731,0.453073808962
 01/01  15:00:00,2.62543732067,0.70041855227,0.0,0.0,0.2750026812,1.6500160872,0.612741354497,0.592741354497,0.02
 01/01  16:00:00,2.48535361022,0.560334841816,0.0,0.0,0.2750026812,1.6500160872,0.895607035501,0.442525966511,0.453081068991
 01/01  17:00:00,3.97905713307,0.90253836467,0.0,0.0,0.2750026812,1.6500160872,1.453153134,1.00006970169,0.453083432312
 01/01  18:00:00,5.05784669342,0.829827925016,0.0,0.0,0.2750026812,1.6500160872,1.13362884834,1.11362884834,0.02
 01/01  19:00:00,5.33663783564,1.10861906723,0.0,0.0,0.2750026812,1.6500160872,1.86830614268,1.41522462138,0.453081521297
 01/01  20:00:00,5.34318333727,1.11516456887,0.0,0.0,0.2750026812,1.6500160872,1.87387927244,1.4208242813,0.453054991139
 01/01  21:00:00,5.55064031853,1.32262155012,0.0,0.0,0.2750026812,1.6500160872,1.49822842526,1.47822842526,0.02
 01/01  22:00:00,5.41451749824,1.18649872983,0.0,0.0,0.2750026812,1.6500160872,1.97012001912,1.51702759352,0.453092425602
 01/01  23:00:00,5.55064031853,1.32262155012,0.0,0.0,0.2750026812,1.6500160872,2.02713944132,1.57405011639,0.453089324927
 01/01  24:00:00,5.41451749824,1.18649872983,0.0,0.0,0.2750026812,1.6500160872,1.58964821598,1.56964821598,0.02
 01/02  01:00:00,6.10064568093,1.32262155012,0.0,0.0,0.2750026812,2.2000214496,1.96305678942,1.50997085971,0.453085929708
 01/02  02:00:00,5.96452286064,1.18649872983,0.0,0.0,0.2750026812,2.2000214496,1.71769302599,1.26460693131,0.453086094684
 01/02  03:00:00,6.10064568093,1.32262155012,0.0,0.0,0.2750026812,2.2000214496,1.37687530524,1.35687530524,0.02
 01/02  04:00:00,5.96452286064,1.18649872983,0.0,0.0,0.2750026812,2.2000214496,1.83112429861,1.37803846743,0.453085831176
 01/02  05:00:00,6.10064568093,1.32262155012,0.0,0.0,0.2750026812,2.2000214496,1.89136234741,1.43827877362,0.453083573784
 01/02  06:00:00,6.23952554184,1.18649872983,0.0,0.0,0.5500053624,2.2000214496,1.51654493809,1.49654493809,0.02
 01/02  07:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,28.435293591,27.9821956064,0.45309798455
 01/02  08:00:00,7.20135539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,27.0493684715,26.5962856431,0.453082828338
 01/02  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,17.4226299079,16.969471286,0.453158621914
 01/02  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,14.1801906168,13.7270186132,0.453172003691
 01/02  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,11.6258181848,11.172661104,0.453157080857
 01/02  12:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,10.1009742312,9.21463463348,0.886339597738
 01/02  13:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,9.51057832182,9.0573613173,0.453217004513
 01/02  14:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,6.67066233622,6.21747839073,0.453183945491
 01/02  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,5.71547420326,5.26234662089,0.453127582365
 01/02  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,5.37394141235,4.92080223297,0.453139179379
 01/02  17:00:00,13.2514143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,5.7700488497,4.88368714043,0.886361709264
 01/02  18:00:00,10.0028714849,2.19981786092,0.0,0.0,2.750026812,2.750026812,9.29600451642,8.84290313732,0.453101379097
 01/02  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,11.0409589914,10.5878449115,0.453114079946
 01/02  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,10.863846505,10.843846505,0.02
 01/02  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,11.8214931932,11.3684028057,0.453090387497
 01/02  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,12.168058721,11.7149604538,0.45309826722
 01/02  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064522791,0.0,0.453064522791
 01/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064154195,0.0,0.453064154195
 01/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063849518,0.0,0.453063849518
 01/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063543619,0.0,0.453063543619
 01/03  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306323811,0.0,0.45306323811
 01/03  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/03  07:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,16.0159611017,15.5628783191,0.453082782611
 01/03  08:00:00,7.20135539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,16.2529079347,15.7997968948,0.453111039903
 01/03  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,8.40486031223,7.95172338272,0.453136929509
 01/03  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,6.0501586771,5.59700706798,0.453151609118
 01/03  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,4.4413826535,3.98821227348,0.453170380017
 01/03  12:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,3.32398021439,2.8708026745,0.453177539885
 01/03  13:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,4.64301682692,3.75661279306,0.886404033863
 01/03  14:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,2.69346366393,2.24029810483,0.453165559106
 01/03  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,2.82220896571,2.36904618365,0.453162782062
 01/03  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,3.37218363429,2.91903044435,0.45315318994
 01/03  17:00:00,13.2514143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,4.08176237818,3.19543456012,0.886327818066
 01/03  18:00:00,10.0028714849,2.19981786092,0.0,0.0,2.750026812,2.750026812,7.86570565524,7.41256591245,0.453139742788
 01/03  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,9.88620207357,9.4331038251,0.45309824847
 01/03  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,10.9758282931,10.9558282931,0.02
 01/03  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,13.5014293336,13.0483295476,0.453099786028
 01/03  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,14.8004418388,14.3473572056,0.453084633248
 01/03  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085837423,0.0,0.453085837423
 01/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085551735,0.0,0.453085551735
 01/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085307617,0.0,0.453085307617
 01/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085063261,0.0,0.453085063261
 01/04  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084818975,0.0,0.453084818975
 01/04  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/04  07:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,20.1799013881,19.7268332616,0.453068126524
 01/04  08:00:00,7.20135539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,22.6263281841,22.1732318759,0.453096308169
 01/04  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,14.6061123956,14.1529901162,0.453122279442
 01/04  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,12.162461472,11.7092913768,0.453170095269
 01/04  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,10.4080839917,9.95492766491,0.453156326777
 01/04  12:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,9.5088167648,9.05565291722,0.453163847573
 01/04  13:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,10.3032326329,9.41685376187,0.886378871041
 01/04  14:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,7.1037674551,6.65057368955,0.45319376555
 01/04  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,7.36697501371,6.91382411249,0.453150901214
 01/04  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,7.89195214747,7.43881046996,0.453141677505
 01/04  17:00:00,13.2514143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,8.52449243989,7.63818658699,0.886305852901
 01/04  18:00:00,10.0028714849,2.19981786092,0.0,0.0,2.750026812,2.750026812,12.1458864211,11.6927568911,0.453129530006
 01/04  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,13.9135481242,13.4604598478,0.453088276445
 01/04  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,13.5812312188,13.5612312188,0.02
 01/04  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,13.9565821216,13.5034690262,0.453113095396
 01/04  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,13.9191395755,13.4660657825,0.453073793041
 01/04  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076613813,0.0,0.453076613813
 01/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076409816,0.0,0.453076409816
 01/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076247127,0.0,0.453076247127
 01/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076084264,0.0,0.453076084264
 01/05  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075921521,0.0,0.453075921521
 01/05  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/05  07:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,17.8013252454,17.3482281221,0.453097123227
 01/05  08:00:00,7.20135539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,18.6316205969,18.1785331624,0.453087434511
 01/05  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,10.8537727922,10.4006591941,0.453113598095
 01/05  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,8.57132290681,8.11816126523,0.453161641582
 01/05  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,6.59952470658,6.14635382147,0.453170885107
 01/05  12:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,6.35228401533,5.89912782491,0.453156190421
 01/05  13:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,6.88072856559,5.99432250391,0.886406061678
 01/05  14:00:00,12.101316104,2.19981786092,0.00140171983422,0.0,4.9500482616,4.9500482616,4.8397936569,4.38664674549,0.453146911417
 01/05  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,4.88921280522,4.43606775189,0.453145053336
 01/05  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,5.30020497894,4.84706894757,0.453136031373
 01/05  17:00:00,13.2514143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,6.67451233843,5.78817385523,0.886338483195
 01/05  18:00:00,10.0028714849,2.19981786092,0.0,0.0,2.750026812,2.750026812,11.0536758159,10.6005508153,0.453125000576
 01/05  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,13.2923186799,12.8392347318,0.453083948152
 01/05  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,13.4406404046,13.4206404046,0.02
 01/05  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,14.6884694527,14.2353604144,0.453109038315
 01/05  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,15.1308225772,14.6777526582,0.453069918993
 01/05  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072866972,0.0,0.453072866972
 01/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072742201,0.0,0.453072742201
 01/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072658145,0.0,0.453072658145
 01/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072573881,0.0,0.453072573881
 01/06  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072489694,0.0,0.453072489694
 01/06  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/06  07:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,19.8494317618,19.3963379545,0.453093807303
 01/06  08:00:00,7.20135539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,21.5824996679,21.1294154494,0.453084218489
 01/06  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,14.1263751567,13.6732644818,0.453110674976
 01/06  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,12.2041664823,11.7510083997,0.453158082582
 01/06  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,10.1140898004,9.6609102839,0.453179516515
 01/06  12:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,7.84763657726,7.39444425848,0.453192318773
 01/06  13:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,8.97981732921,8.09345171646,0.886365612758
 01/06  14:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,6.80275406423,6.34960774987,0.453146314359
 01/06  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,6.37991089358,5.92676897719,0.453141916385
 01/06  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,7.41531100611,6.96217492342,0.453136082692
 01/06  17:00:00,12.8675810508,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,9.13893591058,8.25259611067,0.886339799914
 01/06  18:00:00,10.0028714849,2.19981786092,0.0,0.0,2.750026812,2.750026812,13.319479314,12.8663532912,0.453126022853
 01/06  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,15.4048576725,14.9517724649,0.453085207643
 01/06  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,15.6574808176,15.6374808176,0.02
 01/06  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,17.2065373378,16.7534268529,0.453110484907
 01/06  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,17.9912718619,17.5382003796,0.453071482244
 01/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074495751,0.0,0.453074495751
 01/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/07  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074444496,0.0,0.453074444496
 01/07  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074433135,0.0,0.453074433135
 01/07  03:00:00,4.49998525669,0.27196648829,0.0,0.0,0.2750026812,1.6500160872,0.0733922979315,0.0533922979315,0.02
 01/07  04:00:00,5.01739100728,0.78937223888,0.0,0.0,0.2750026812,1.6500160872,0.788358423374,0.335282742562,0.453075680812
 01/07  05:00:00,5.53082315504,1.30280438663,0.0,0.0,0.2750026812,1.6500160872,1.60372194834,1.15064625074,0.453075697597
 01/07  06:00:00,5.41055660807,1.18253783967,0.0,0.0,0.2750026812,1.6500160872,1.51536416837,1.49536416837,0.02
 01/07  07:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,24.9225121043,24.4694162167,0.453095887561
 01/07  08:00:00,6.10134467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,29.5223759162,29.0692829973,0.453092918819
 01/07  09:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,23.7074858549,23.2543853021,0.453100552816
 01/07  10:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,20.6088857681,20.5888857681,0.02
 01/07  11:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,19.3310393407,18.8779241238,0.453115216895
 01/07  12:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,18.7978313696,18.3447201685,0.453111201085
 01/07  13:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,18.8036868946,18.3505568588,0.453130035867
 01/07  14:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,18.3563422325,17.9032570544,0.453085178118
 01/07  15:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,18.2698633198,17.8167447197,0.45311860018
 01/07  16:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,19.9604647531,19.507354514,0.453110239093
 01/07  17:00:00,5.71751133959,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,20.7756061162,20.7556061162,0.02
 01/07  18:00:00,6.42783662933,2.19981786092,0.0,0.0,0.2750026812,1.6500160872,22.7429072216,22.2898150202,0.45309220142
 01/07  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065286076,0.0,0.453065286076
 01/07  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/07  21:00:00,4.36358977837,0.135571009963,0.0,0.0,0.2750026812,1.6500160872,0.509716190321,0.0566367215415,0.453079468779
 01/07  22:00:00,5.12153173209,0.893512963688,0.0,0.0,0.2750026812,1.6500160872,0.834798793055,0.381707917591,0.453090875464
 01/07  23:00:00,5.3437351476,1.1157163792,0.0,0.0,0.2750026812,1.6500160872,1.57514012929,1.1220531618,0.453086967495
 01/07  24:00:00,5.47875434724,1.25073557883,0.0,0.0,0.2750026812,1.6500160872,1.60020360418,1.58020360418,0.02
 01/08  01:00:00,5.48640346953,1.25838470112,0.0,0.0,0.2750026812,1.6500160872,2.80909753376,2.35600812794,0.453089405827
 01/08  02:00:00,5.47875434724,1.25073557883,0.0,0.0,0.2750026812,1.6500160872,3.12552893971,2.67244361163,0.453085328077
 01/08  03:00:00,5.48640346953,1.25838470112,0.0,0.0,0.2750026812,1.6500160872,3.57774648923,3.55774648923,0.02
 01/08  04:00:00,5.47875434724,1.25073557883,0.0,0.0,0.2750026812,1.6500160872,3.93620938144,3.48312418513,0.453085196318
 01/08  05:00:00,5.69723187257,1.46921310417,0.0,0.0,0.2750026812,1.6500160872,3.89924931104,3.87924931104,0.02
 01/08  06:00:00,5.75985888463,1.53184011623,0.0,0.0,0.2750026812,1.6500160872,5.25894514651,4.80585481707,0.453090329439
 01/08  07:00:00,5.92562930921,1.69761054081,0.0,0.0,0.2750026812,1.6500160872,5.35653839896,4.90345103116,0.453087367795
 01/08  08:00:00,4.67863501898,1.60211625058,0.0,0.0,0.2750026812,1.6500160872,5.48495161444,5.46495161444,0.02
 01/08  09:00:00,3.62262930921,1.69761054081,0.0,0.0,0.2750026812,1.6500160872,4.63230336001,4.17921591419,0.453087445819
 01/08  10:00:00,3.15395320719,1.22893443879,0.0,0.0,0.2750026812,1.6500160872,3.120616528,2.66753164718,0.453084880822
 01/08  11:00:00,3.17811333646,1.25309456805,0.0,0.0,0.2750026812,1.6500160872,3.20414844531,3.18414844531,0.02
 01/08  12:00:00,3.15395320719,1.22893443879,0.0,0.0,0.2750026812,1.6500160872,3.11757859129,2.66448456346,0.453094027834
 01/08  13:00:00,2.91457783265,0.989559064243,0.0,0.0,0.2750026812,1.6500160872,2.85538136604,2.40228898329,0.453092382756
 01/08  14:00:00,2.89041770338,0.965398934979,0.0,0.0,0.2750026812,1.6500160872,2.64554166607,2.19244457144,0.453097094628
 01/08  15:00:00,2.82673266471,0.901713896306,0.0,0.0,0.2750026812,1.6500160872,2.34206330518,2.32206330518,0.02
 01/08  16:00:00,3.10124610643,1.17622733803,0.0,0.0,0.2750026812,1.6500160872,2.69231916444,2.23922883494,0.453090329501
 01/08  17:00:00,3.96405438779,1.27136895272,0.0,0.0,0.2750026812,1.6500160872,3.1942388322,3.1742388322,0.02
 01/08  18:00:00,5.98931434788,1.76129557948,0.0,0.0,0.2750026812,1.6500160872,4.15608860595,3.70299848911,0.453090116841
 01/08  19:00:00,5.76644998031,1.53843121191,0.0,0.0,0.2750026812,1.6500160872,4.16427232035,3.71118187592,0.453090444427
 01/08  20:00:00,5.98931434788,1.76129557948,0.0,0.0,0.2750026812,1.6500160872,4.43148125117,4.41148125117,0.02
 01/08  21:00:00,5.76644998031,1.53843121191,0.0,0.0,0.2750026812,1.6500160872,4.11518827182,3.66209773424,0.453090537578
 01/08  22:00:00,5.98931434788,1.76129557948,0.0,0.0,0.2750026812,1.6500160872,5.31613834537,4.8630579853,0.453080360062
 01/08  23:00:00,5.76644998031,1.53843121191,0.0,0.0,0.2750026812,1.6500160872,3.77748076782,3.75748076782,0.02
 01/08  24:00:00,5.98931434788,1.76129557948,0.0,0.0,0.2750026812,1.6500160872,5.56354926595,5.11046428654,0.453084979419
 01/09  01:00:00,6.31645534271,1.53843121191,0.0,0.0,0.2750026812,2.2000214496,4.09725915102,3.64417096411,0.45308818691
 01/09  02:00:00,6.53931971028,1.76129557948,0.0,0.0,0.2750026812,2.2000214496,4.81085634865,4.79085634865,0.02
 01/09  03:00:00,6.31645534271,1.53843121191,0.0,0.0,0.2750026812,2.2000214496,4.13173801315,3.67864965114,0.453088362012
 01/09  04:00:00,6.53931971028,1.76129557948,0.0,0.0,0.2750026812,2.2000214496,5.42631341869,4.97324144641,0.453071972275
 01/09  05:00:00,6.31645534271,1.53843121191,0.0,0.0,0.2750026812,2.2000214496,3.64205805567,3.62205805567,0.02
 01/09  06:00:00,6.81432239148,1.76129557948,0.0,0.0,0.5500053624,2.2000214496,5.0324019395,4.57930435036,0.453097589138
 01/09  07:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,32.3153646263,31.862269407,0.453095219304
 01/09  08:00:00,7.20135539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,32.4130424884,31.9599464236,0.453096064879
 01/09  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,21.4442588795,20.9910892107,0.453169668803
 01/09  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,16.2073144307,15.754146804,0.453167626695
 01/09  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,12.8010851177,12.3479065883,0.453178529471
 01/09  12:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,10.3417893118,9.88859333483,0.453195977016
 01/09  13:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,10.0078681277,9.12148044072,0.88638768693
 01/09  14:00:00,12.1022008266,2.19981786092,0.00228644242938,0.0,4.9500482616,4.9500482616,7.18782524628,6.73462959065,0.453195655632
 01/09  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,5.89856465166,5.44545159274,0.453113058918
 01/09  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,5.38619991329,4.9330613916,0.453138521688
 01/09  17:00:00,12.8675810508,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,6.50832172693,5.62199943703,0.886322289896
 01/09  18:00:00,10.0028714849,2.19981786092,0.0,0.0,2.750026812,2.750026812,10.7164769423,10.2633756547,0.453101287583
 01/09  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,12.2126401239,12.1926401239,0.02
 01/09  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,12.8741053342,12.4210012668,0.453104067394
 01/09  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,13.2691236525,12.8160363607,0.453087291843
 01/09  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,13.3788458377,12.9257580425,0.453087795202
 01/09  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088712574,0.0,0.453088712574
 01/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088880075,0.0,0.453088880075
 01/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308907412,0.0,0.45308907412
 01/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089268076,0.0,0.453089268076
 01/10  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/10  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45309333849,0.0,0.45309333849
 01/10  07:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,18.5999860911,18.1469112184,0.45307487276
 01/10  08:00:00,7.20135539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,19.2811392276,18.8280248808,0.453114346829
 01/10  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,11.4697836725,11.0166277366,0.45315593588
 01/10  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,9.04798824843,8.59481240718,0.453175841244
 01/10  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,7.43593497932,6.98277042553,0.45316455379
 01/10  12:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,6.46877731217,6.01563653554,0.453140776627
 01/10  13:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,7.94327962172,7.05693611231,0.886343509408
 01/10  14:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,5.76650156999,5.31328446928,0.453217100701
 01/10  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,5.25844539747,4.80531082051,0.453134576959
 01/10  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,5.3990442724,4.94588516236,0.453159110038
 01/10  17:00:00,12.8675810508,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,6.17365709734,5.28732828308,0.88632881426
 01/10  18:00:00,10.0028714849,2.19981786092,0.0,0.0,2.750026812,2.750026812,10.0049568912,9.55183323,0.453123661226
 01/10  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,12.1337948437,11.6807112081,0.453083635605
 01/10  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,12.8988712875,12.8788712875,0.02
 01/10  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,14.4491525262,13.9960428082,0.453109718072
 01/10  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,14.7258706346,14.2727994012,0.453071233353
 01/10  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307456547,0.0,0.45307456547
 01/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074799325,0.0,0.453074799325
 01/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075069917,0.0,0.453075069917
 01/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307534,0.0,0.45307534
 01/11  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075609841,0.0,0.453075609841
 01/11  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/11  07:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,20.347933125,19.8948735697,0.453059555263
 01/11  08:00:00,7.20135539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,22.4183027384,21.9652137504,0.45308898797
 01/11  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,14.2928876477,13.8397704519,0.453117195858
 01/11  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,11.7383121991,11.2851445166,0.453167682515
 01/11  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,9.87249010824,9.41933387088,0.453156237354
 01/11  12:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,6.833740863,6.38055529539,0.453185567611
 01/11  13:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,6.92316702844,6.03677602455,0.88639100389
 01/11  14:00:00,12.1016158827,2.19981786092,0.00170149858406,0.0,4.9500482616,4.9500482616,4.58477347038,4.13160917347,0.453164296904
 01/11  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,3.50972473303,3.0565633847,0.453161348333
 01/11  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,2.95092489061,2.49776766817,0.453157222435
 01/11  17:00:00,12.8675810508,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,4.25220716411,3.36586238464,0.886344779474
 01/11  18:00:00,10.0028714849,2.19981786092,0.0,0.0,2.750026812,2.750026812,9.15573442947,8.70260947172,0.453124957754
 01/11  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,11.2301006188,10.7769893196,0.453111299213
 01/11  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,11.427734297,11.407734297,0.02
 01/11  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,12.5705464872,12.1174573545,0.453089132778
 01/11  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,13.0040183589,12.5509198527,0.453098506217
 01/11  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065405484,0.0,0.453065405484
 01/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065699649,0.0,0.453065699649
 01/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066048612,0.0,0.453066048612
 01/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306639575,0.0,0.45306639575
 01/12  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066742427,0.0,0.453066742427
 01/12  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/12  07:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,16.1050693387,15.6519820151,0.453087323627
 01/12  08:00:00,7.20135539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,16.719634882,16.2665173893,0.453117492623
 01/12  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,7.32091522398,6.86776765562,0.453147568366
 01/12  10:00:00,12.1010933809,2.19981786092,0.00117899673589,0.0,4.9500482616,4.9500482616,3.67855874227,3.22538277564,0.453175966636
 01/12  11:00:00,12.1026282488,2.19981786092,0.00271386470004,0.0,4.9500482616,4.9500482616,2.71554061903,2.26237619841,0.453164420626
 01/12  12:00:00,12.1033994583,2.19981786092,0.00348507421774,0.0,4.9500482616,4.9500482616,2.56569301394,1.67931060595,0.886382407985
 01/12  13:00:00,11.5633726812,2.19981786092,0.0134636594544,0.0,4.9500482616,4.4000428992,2.26051418746,1.80728865884,0.453225528617
 01/12  14:00:00,12.1838339493,2.19981786092,0.0839195652073,0.0,4.9500482616,4.9500482616,1.17965079418,0.726454741754,0.453196052422
 01/12  15:00:00,12.1692295319,2.19981786092,0.0693151477294,0.0,4.9500482616,4.9500482616,0.939347577098,0.486204686667,0.453142890431
 01/12  16:00:00,12.1225053206,2.19981786092,0.0225909364357,0.0,4.9500482616,4.9500482616,1.24864627103,0.362333863052,0.886312407976
 01/12  17:00:00,12.8675810508,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.895938417435,0.442756957611,0.453181459825
 01/12  18:00:00,10.0044041872,2.19981786092,0.00153270230751,0.0,2.750026812,2.750026812,2.96840179674,2.51527173945,0.453130057287
 01/12  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,5.57744777286,5.12435453956,0.453093233298
 01/12  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,6.5136404245,6.06056677171,0.45307365279
 01/12  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,6.75815538507,6.73815538507,0.02
 01/12  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,7.62927106273,7.1761782872,0.453092775534
 01/12  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061039783,0.0,0.453061039783
 01/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306136591,0.0,0.45306136591
 01/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061792146,0.0,0.453061792146
 01/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062210914,0.0,0.453062210914
 01/13  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062629037,0.0,0.453062629037
 01/13  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/13  07:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,11.7356038702,11.2825068619,0.453097008318
 01/13  08:00:00,7.20135539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,15.1125565765,14.6594547122,0.453101864226
 01/13  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,8.51619142776,8.06307393324,0.453117494523
 01/13  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,7.34290341366,6.88973815748,0.453165256172
 01/13  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,6.66917241785,6.21601874414,0.453153673717
 01/13  12:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,6.69992100013,5.81358387638,0.886337123756
 01/13  13:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,7.37703193298,6.92385351064,0.453178422348
 01/13  14:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,6.7729452628,6.31979186272,0.453153400074
 01/13  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,8.30550180737,7.41914503168,0.886356775685
 01/13  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,8.80029810638,8.34713828216,0.453159824216
 01/13  17:00:00,12.8675810508,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,9.77977708406,9.32659318025,0.453183903817
 01/13  18:00:00,10.0028714849,2.19981786092,0.0,0.0,2.750026812,2.750026812,14.6616571964,14.2085169778,0.45314021863
 01/13  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,17.0862455301,16.6331148704,0.453130659653
 01/13  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,17.8058878596,17.3527769959,0.453110863698
 01/13  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,18.038349098,18.018349098,0.02
 01/13  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,18.9510112709,18.4979150823,0.453096188682
 01/13  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061464288,0.0,0.453061464288
 01/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061751486,0.0,0.453061751486
 01/14  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/14  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062245148,0.0,0.453062245148
 01/14  03:00:00,5.14420616509,0.916187396688,0.0,0.0,0.2750026812,1.6500160872,0.777006583796,0.323943815029,0.453062768767
 01/14  04:00:00,5.41506930856,1.18705054016,0.0,0.0,0.2750026812,1.6500160872,1.12854860044,1.10854860044,0.02
 01/14  05:00:00,5.5500885082,1.3220697398,0.0,0.0,0.2750026812,1.6500160872,2.33135549062,1.87826616872,0.453089321901
 01/14  06:00:00,5.41506930856,1.18705054016,0.0,0.0,0.2750026812,1.6500160872,2.89401950132,2.44091980541,0.453099695909
 01/14  07:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,25.3362411897,25.3162411897,0.02
 01/14  08:00:00,6.10134467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,31.620817439,31.167749335,0.45306810403
 01/14  09:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,26.5427093829,26.0895963483,0.453113034596
 01/14  10:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,24.2934145883,23.8402919505,0.453122637796
 01/14  11:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,22.6858342009,22.2327067053,0.453127495632
 01/14  12:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,21.1635322115,20.7104137765,0.453118434985
 01/14  13:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,21.8927248382,21.8727248382,0.02
 01/14  14:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,21.3948535567,20.9417555746,0.453097982069
 01/14  15:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,20.9166953637,20.4636029836,0.453092380185
 01/14  16:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,21.4749635876,21.0218509042,0.453112683401
 01/14  17:00:00,5.71751133959,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,22.427889921,21.9747851159,0.453104805022
 01/14  18:00:00,6.42783662933,2.19981786092,0.0,0.0,0.2750026812,1.6500160872,23.815468384,23.795468384,0.02
 01/14  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094544245,0.0,0.453094544245
 01/14  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076847011,0.0,0.453076847011
 01/14  21:00:00,5.12862904406,0.900610275651,0.0,0.0,0.2750026812,1.6500160872,0.714982096112,0.694982096112,0.02
 01/14  22:00:00,5.47875434724,1.25073557883,0.0,0.0,0.2750026812,1.6500160872,2.28669499339,1.8336002386,0.453094754789
 01/14  23:00:00,5.48640346953,1.25838470112,0.0,0.0,0.2750026812,1.6500160872,3.04926474175,2.59617360208,0.453091139668
 01/14  24:00:00,5.47875434724,1.25073557883,0.0,0.0,0.2750026812,1.6500160872,4.09967230829,3.64658451739,0.453087790907
 01/15  01:00:00,5.48640346953,1.25838470112,0.0,0.0,0.2750026812,1.6500160872,4.35848773549,4.33848773549,0.02
 01/15  02:00:00,5.72472081746,1.49670204905,0.0,0.0,0.2750026812,1.6500160872,5.26351017452,4.81042343883,0.453086735686
 01/15  03:00:00,5.89049124204,1.66247247363,0.0,0.0,0.2750026812,1.6500160872,5.61653682602,5.16348008418,0.453056741838
 01/15  04:00:00,5.83013501898,1.60211625058,0.0,0.0,0.2750026812,1.6500160872,6.2074128541,6.1874128541,0.02
 01/15  05:00:00,5.92562930921,1.69761054081,0.0,0.0,0.2750026812,1.6500160872,6.85705615503,6.40396847852,0.453087676509
 01/15  06:00:00,5.83013501898,1.60211625058,0.0,0.0,0.2750026812,1.6500160872,7.53505123309,7.08195712418,0.453094108908
 01/15  07:00:00,5.92562930921,1.69761054081,0.0,0.0,0.2750026812,1.6500160872,7.20653526429,7.18653526429,0.02
 01/15  08:00:00,4.67863501898,1.60211625058,0.0,0.0,0.2750026812,1.6500160872,7.9399363293,7.48684960939,0.453086719906
 01/15  09:00:00,3.62262930921,1.69761054081,0.0,0.0,0.2750026812,1.6500160872,6.72526883659,6.70526883659,0.02
 01/15  10:00:00,3.52713501898,1.60211625058,0.0,0.0,0.2750026812,1.6500160872,4.63504056935,4.18195117995,0.453089389405
 01/15  11:00:00,3.26595850439,1.34093973599,0.0,0.0,0.2750026812,1.6500160872,4.53367154728,4.08058436896,0.453087178328
 01/15  12:00:00,3.24179837513,1.31677960673,0.0,0.0,0.2750026812,1.6500160872,3.65817256892,3.63817256892,0.02
 01/15  13:00:00,3.62262930921,1.69761054081,0.0,0.0,0.2750026812,1.6500160872,4.13500324286,3.68191325958,0.453089983273
 01/15  14:00:00,3.52713501898,1.60211625058,0.0,0.0,0.2750026812,1.6500160872,4.56597826061,4.11287640966,0.45310185095
 01/15  15:00:00,3.47996098728,1.55494221888,0.0,0.0,0.2750026812,1.6500160872,3.81802289885,3.36492960644,0.453093292417
 01/15  16:00:00,3.24179837513,1.31677960673,0.0,0.0,0.2750026812,1.6500160872,2.72917390023,2.70917390023,0.02
 01/15  17:00:00,3.97132457537,1.66247247363,0.0,0.0,0.2750026812,1.6500160872,4.47262225132,4.01953486279,0.453087388527
 01/15  18:00:00,5.83013501898,1.60211625058,0.0,0.0,0.2750026812,1.6500160872,5.30991365307,4.85682576939,0.45308788368
 01/15  19:00:00,5.92562930921,1.69761054081,0.0,0.0,0.2750026812,1.6500160872,5.39213781911,5.37213781911,0.02
 01/15  20:00:00,5.83013501898,1.60211625058,0.0,0.0,0.2750026812,1.6500160872,5.80451491875,5.35142872996,0.453086188797
 01/15  21:00:00,5.92562930921,1.69761054081,0.0,0.0,0.2750026812,1.6500160872,5.18029274505,5.16029274505,0.02
 01/15  22:00:00,5.83013501898,1.60211625058,0.0,0.0,0.2750026812,1.6500160872,5.84724171121,5.39414989776,0.453091813447
 01/15  23:00:00,5.92562930921,1.69761054081,0.0,0.0,0.2750026812,1.6500160872,5.6597255531,5.20663616149,0.453089391612
 01/15  24:00:00,5.83013501898,1.60211625058,0.0,0.0,0.2750026812,1.6500160872,5.45491986227,5.43491986227,0.02
 01/16  01:00:00,5.92562930921,1.69761054081,0.0,0.0,0.2750026812,1.6500160872,5.64618852269,5.19309864703,0.453089875656
 01/16  02:00:00,5.83013501898,1.60211625058,0.0,0.0,0.2750026812,1.6500160872,5.85171866177,5.39864466967,0.453073992097
 01/16  03:00:00,5.92562930921,1.69761054081,0.0,0.0,0.2750026812,1.6500160872,5.05091325254,5.03091325254,0.02
 01/16  04:00:00,5.83013501898,1.60211625058,0.0,0.0,0.2750026812,1.6500160872,5.66012114148,5.20703023842,0.453090903059
 01/16  05:00:00,5.92562930921,1.69761054081,0.0,0.0,0.2750026812,1.6500160872,5.37238288739,4.91929141768,0.453091469702
 01/16  06:00:00,5.83013501898,1.60211625058,0.0,0.0,0.2750026812,1.6500160872,5.11494642954,5.09494642954,0.02
 01/16  07:00:00,5.92562930921,1.69761054081,0.0,0.0,0.2750026812,1.6500160872,5.34510080884,4.89200661144,0.453094197398
 01/16  08:00:00,4.67863501898,1.60211625058,0.0,0.0,0.2750026812,1.6500160872,5.48471092005,5.03164884056,0.453062079484
 01/16  09:00:00,3.62262930921,1.69761054081,0.0,0.0,0.2750026812,1.6500160872,5.16536590637,5.14536590637,0.02
 01/16  10:00:00,3.52713501898,1.60211625058,0.0,0.0,0.2750026812,1.6500160872,4.56455964234,4.1114737554,0.453085886939
 01/16  11:00:00,3.60506027562,1.68004150722,0.0,0.0,0.2750026812,1.6500160872,4.40416646641,3.95108003384,0.453086432564
 01/16  12:00:00,3.49199695181,1.5669781834,0.0,0.0,0.2750026812,1.6500160872,3.14357006682,3.12357006682,0.02
 01/16  13:00:00,3.39423187257,1.46921310417,0.0,0.0,0.2750026812,1.6500160872,3.11359664217,2.66050190225,0.453094739912
 01/16  14:00:00,3.43928985105,1.51427108264,0.0,0.0,0.2750026812,1.6500160872,3.00622519889,2.55312660285,0.453098596036
 01/16  15:00:00,3.44693897334,1.52192020493,0.0,0.0,0.2750026812,1.6500160872,2.18811277508,2.16811277508,0.02
 01/16  16:00:00,2.89463597879,0.969359825142,0.000257385239835,0.0,0.2750026812,1.6500160872,1.58598798218,1.13290106515,0.453086917023
 01/16  17:00:00,3.37304830529,1.06419620356,0.0,0.0,0.2750026812,1.6500160872,2.11608359789,1.66300704861,0.453076549282
 01/16  18:00:00,5.79166272002,1.56364395162,0.0,0.0,0.2750026812,1.6500160872,3.0599041898,3.0399041898,0.02
 01/16  19:00:00,5.6434667452,1.41544797679,0.0,0.0,0.2750026812,1.6500160872,3.49676791115,3.04369118166,0.453076729493
 01/16  20:00:00,5.91903821353,1.69101944513,0.0,0.0,0.2750026812,1.6500160872,3.57284582585,3.11976045769,0.453085368152
 01/16  21:00:00,5.67860481237,1.45058604397,0.0,0.0,0.2750026812,1.6500160872,3.17072642094,3.15072642094,0.02
 01/16  22:00:00,5.74774013606,1.51972136765,0.0,0.0,0.2750026812,1.6500160872,3.69636970899,3.24327903822,0.453090670775
 01/16  23:00:00,5.67860481237,1.45058604397,0.0,0.0,0.2750026812,1.6500160872,3.61424740515,3.16116504626,0.453082358888
 01/16  24:00:00,5.79166272002,1.56364395162,0.0,0.0,0.2750026812,1.6500160872,2.8923460101,2.8723460101,0.02
 01/17  01:00:00,5.96507467096,1.18705054016,0.0,0.0,0.2750026812,2.2000214496,2.99030174545,2.53721437486,0.453087370588
 01/17  02:00:00,6.1000938706,1.3220697398,0.0,0.0,0.2750026812,2.2000214496,2.93825637877,2.48516782019,0.453088558578
 01/17  03:00:00,5.96507467096,1.18705054016,0.0,0.0,0.2750026812,2.2000214496,2.46550895719,2.44550895719,0.02
 01/17  04:00:00,6.1000938706,1.3220697398,0.0,0.0,0.2750026812,2.2000214496,2.83790245198,2.38481319403,0.45308925795
 01/17  05:00:00,5.96507467096,1.18705054016,0.0,0.0,0.2750026812,2.2000214496,2.78475430216,2.33169367231,0.453060629853
 01/17  06:00:00,6.3750965518,1.3220697398,0.0,0.0,0.5500053624,2.2000214496,2.20950616435,2.18950616435,0.02
 01/17  07:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,30.2653833647,29.8122851611,0.45309820357
 01/17  08:00:00,7.20135539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,27.955533453,27.5024327014,0.453100751611
 01/17  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,17.3419253568,16.8887750757,0.453150281102
 01/17  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,13.1034208097,12.6502529477,0.453167862031
 01/17  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,10.5792425423,10.1260855951,0.453156947232
 01/17  12:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,8.83793582177,7.95159211115,0.886343710624
 01/17  13:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,7.81236071642,7.35913333194,0.453227384484
 01/17  14:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,5.20826757745,4.75510650122,0.453161076233
 01/17  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,4.7471926501,3.86086046527,0.886332184823
 01/17  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,4.00539940431,3.55229151894,0.453107885364
 01/17  17:00:00,12.4837477175,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,4.11326704757,3.6601068246,0.453160222972
 01/17  18:00:00,10.0028714849,2.19981786092,0.0,0.0,2.750026812,2.750026812,8.15427256087,7.70114829443,0.453124266445
 01/17  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,9.88161940497,9.42852580122,0.453093603754
 01/17  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,10.1107153868,9.65763576392,0.453079622861
 01/17  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,9.65267508478,9.63267508478,0.02
 01/17  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,9.99335234724,9.54024152726,0.453110819972
 01/17  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307611552,0.0,0.45307611552
 01/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076630239,0.0,0.453076630239
 01/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077343912,0.0,0.453077343912
 01/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078046749,0.0,0.453078046749
 01/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/18  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078748956,0.0,0.453078748956
