Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/18  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45309787263,0.0,0.45309787263
 01/18  07:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,13.3510837409,13.3310837409,0.02
 01/18  08:00:00,7.20135539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,13.7889749556,13.3358684716,0.453106483972
 01/18  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,5.70390129605,5.25079172928,0.453109566772
 01/18  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,3.06900579835,2.61584708041,0.453158717939
 01/18  11:00:00,12.1022726214,2.19981786092,0.00235823724186,0.0,4.9500482616,4.9500482616,2.03190747213,1.14557511509,0.886332357038
 01/18  12:00:00,12.1020202847,2.19981786092,0.00210590061369,0.0,4.9500482616,4.9500482616,0.883979182993,0.430805062308,0.453174120686
 01/18  13:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,0.898921327885,0.445717504287,0.453203823598
 01/18  14:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.897652284676,0.0113137535757,0.8863385311
 01/18  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453140567657,0.0,0.453140567657
 01/18  16:00:00,12.1011830933,2.19981786092,0.00126870915067,0.0,4.9500482616,4.9500482616,0.453106141344,0.0,0.453106141344
 01/18  17:00:00,12.4837477175,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453185468731,0.0,0.453185468731
 01/18  18:00:00,10.0028714849,2.19981786092,0.0,0.0,2.750026812,2.750026812,1.91442325215,1.46129239868,0.453130853478
 01/18  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,4.24998293802,3.79688024063,0.453102697392
 01/18  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,4.88025782847,4.42716422568,0.453093602795
 01/18  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,5.49698248558,5.04389446383,0.453088021756
 01/18  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,5.30586050092,5.28586050092,0.02
 01/18  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092178368,0.0,0.453092178368
 01/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062131968,0.0,0.453062131968
 01/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062907204,0.0,0.453062907204
 01/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063683916,0.0,0.453063683916
 01/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/19  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064459409,0.0,0.453064459409
 01/19  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078734943,0.0,0.453078734943
 01/19  07:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,6.3366692492,6.3166692492,0.02
 01/19  08:00:00,7.20135539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,7.98327231235,7.53016221378,0.453110098571
 01/19  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,2.04958359039,1.59648553603,0.453098054361
 01/19  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,1.305367056,0.419039477218,0.886327578785
 01/19  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.521597758594,0.0684637115305,0.453134047064
 01/19  12:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453162157368,0.0,0.453162157368
 01/19  13:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,0.486582992917,0.0333579149553,0.453225077962
 01/19  14:00:00,12.1110883998,2.19981786092,0.0111740156444,0.0,4.9500482616,4.9500482616,0.886385461996,0.0,0.886385461996
 01/19  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453141685864,0.0,0.453141685864
 01/19  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453108245722,0.0,0.453108245722
 01/19  17:00:00,12.4837477175,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453177192453,0.0,0.453177192453
 01/19  18:00:00,10.0028714849,2.19981786092,0.0,0.0,2.750026812,2.750026812,1.12275250256,0.669612427529,0.453140075031
 01/19  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,2.65592942414,2.20281335615,0.453116067992
 01/19  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,3.24036644656,2.78725497263,0.453111473928
 01/19  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,3.91784125392,3.46473693043,0.453104323495
 01/19  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,4.16866014124,3.71556932865,0.453090812592
 01/19  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087637118,0.0,0.453087637118
 01/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088434459,0.0,0.453088434459
 01/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308923942,0.0,0.45308923942
 01/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453090044061,0.0,0.453090044061
 01/20  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/20  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062586637,0.0,0.453062586637
 01/20  07:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,5.75679913698,5.30371870728,0.453080429708
 01/20  08:00:00,7.20135539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,7.89602947616,7.44293674674,0.453092729414
 01/20  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,1.73016561823,1.27701418994,0.453151428294
 01/20  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.551007860515,0.0978320422651,0.45317581825
 01/20  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453168169712,0.0,0.453168169712
 01/20  12:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453155042,0.0,0.453155042
 01/20  13:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,1.50468004184,0.618275053316,0.886404988527
 01/20  14:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,1.2624232288,0.809214965598,0.453208263201
 01/20  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,1.52656955534,1.07342071702,0.453148838313
 01/20  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,1.82737746728,1.37423091878,0.453146548499
 01/20  17:00:00,12.4837477175,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,2.10898101876,1.6558079014,0.45317311736
 01/20  18:00:00,10.0028714849,2.19981786092,0.0,0.0,2.750026812,2.750026812,6.14494188353,5.69176791552,0.453173968004
 01/20  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,8.36467107973,7.91153506645,0.453136013276
 01/20  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,9.07717167037,8.62407941669,0.45309225368
 01/20  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,10.025307134,9.57222998571,0.453077148273
 01/20  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,10.4965006052,10.0434214058,0.453079199403
 01/20  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080911452,0.0,0.453080911452
 01/21  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081752977,0.0,0.453081752977
 01/21  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/21  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082614103,0.0,0.453082614103
 01/21  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083474564,0.0,0.453083474564
 01/21  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/21  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088266368,0.0,0.453088266368
 01/21  07:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,13.9674968452,13.5144261556,0.45307068968
 01/21  08:00:00,6.10134467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,16.8509542287,16.3978851371,0.453069091624
 01/21  09:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,13.273128178,13.253128178,0.02
 01/21  10:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,12.1471032507,11.6939950739,0.453108176762
 01/21  11:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,9.59012538139,9.13699693456,0.453128446831
 01/21  12:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,8.10174028067,7.64861755932,0.45312272135
 01/21  13:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,8.43192982009,7.97881347672,0.453116343369
 01/21  14:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,7.8569494358,7.40382598516,0.453123450641
 01/21  15:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,6.90920946482,6.45609920562,0.453110259198
 01/21  16:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,7.37870561104,6.92560169145,0.453103919594
 01/21  17:00:00,5.33367800626,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,7.84151298005,7.82151298005,0.02
 01/21  18:00:00,6.42783662933,2.19981786092,0.0,0.0,0.2750026812,1.6500160872,10.5524600588,10.0993595412,0.453100517678
 01/21  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082196681,0.0,0.453082196681
 01/21  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/21  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077280939,0.0,0.453077280939
 01/21  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453101822997,0.0,0.453101822997
 01/21  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067404496,0.0,0.453067404496
 01/21  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/22  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064637324,0.0,0.453064637324
 01/22  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058277207,0.0,0.453058277207
 01/22  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/22  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087439662,0.0,0.453087439662
 01/22  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/22  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085062423,0.0,0.453085062423
 01/22  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089197027,0.0,0.453089197027
 01/22  08:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/22  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084335587,0.0,0.453084335587
 01/22  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077925069,0.0,0.453077925069
 01/22  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/22  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093441141,0.0,0.453093441141
 01/22  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083964145,0.0,0.453083964145
 01/22  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071889488,0.0,0.453071889488
 01/22  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/22  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088271915,0.0,0.453088271915
 01/22  17:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081793097,0.0,0.453081793097
 01/22  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/22  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056274155,0.0,0.453056274155
 01/22  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/22  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085454323,0.0,0.453085454323
 01/22  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092774511,0.0,0.453092774511
 01/22  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/22  24:00:00,4.67112789948,0.440811899471,0.00229723160879,0.0,0.2750026812,1.6500160872,0.485647177426,0.0325584043148,0.453088773111
 01/23  01:00:00,5.05520155186,0.27196648829,0.00521093276923,0.0,0.2750026812,2.2000214496,0.486512973107,0.0334274303906,0.453085542716
 01/23  02:00:00,5.323831614,0.542284039853,0.00352344334176,0.0,0.2750026812,2.2000214496,0.0560293612263,0.0360293612263,0.02
 01/23  03:00:00,5.50360300003,0.72199896808,0.00357990114798,0.0,0.2750026812,2.2000214496,0.522495070237,0.0694085743513,0.453086495886
 01/23  04:00:00,5.67956008838,0.900610275651,0.000925681928507,0.0,0.2750026812,2.2000214496,0.665164730801,0.212077275518,0.453087455282
 01/23  05:00:00,5.9209307527,1.1429066219,0.0,0.0,0.2750026812,2.2000214496,0.25642139215,0.23642139215,0.02
 01/23  06:00:00,6.14478120077,1.09175438877,0.0,0.0,0.5500053624,2.2000214496,0.888532721296,0.435440624369,0.453092096928
 01/23  07:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,24.755232479,24.3021575301,0.45307494894
 01/23  08:00:00,7.20135539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,25.9729482668,25.5198315094,0.453116757435
 01/23  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,16.405963148,15.9528009015,0.453162246479
 01/23  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,13.6000538786,13.146884272,0.453169606595
 01/23  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,12.1462017541,11.693058319,0.453143435007
 01/23  12:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,9.09907296294,8.64587611611,0.453196846836
 01/23  13:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,8.84091940904,7.95453428658,0.886385122456
 01/23  14:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,6.46839077128,6.01522322969,0.453167541596
 01/23  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,5.6136842018,5.16051624398,0.453167957819
 01/23  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,5.49928955518,5.04612272681,0.453166828372
 01/23  17:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,7.06418650026,6.17783855869,0.886347941568
 01/23  18:00:00,10.0028714849,2.19981786092,0.0,0.0,2.750026812,2.750026812,12.1464442926,11.6933009156,0.453143376966
 01/23  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,14.9928769909,14.5397441173,0.453132873553
 01/23  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,15.3807778673,15.3607778673,0.02
 01/23  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,16.7160393186,16.262928644,0.453110674618
 01/23  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,17.0990686826,16.6459853776,0.453083304949
 01/23  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088682633,0.0,0.453088682633
 01/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089644367,0.0,0.453089644367
 01/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453090648347,0.0,0.453090648347
 01/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/24  04:00:00,4.84622186997,0.0681977391632,0.0,0.0,0.2750026812,2.2000214496,0.477431207084,0.0243395561505,0.453091650934
 01/24  05:00:00,5.32149035485,0.543108508216,0.000357715830962,0.0,0.2750026812,2.2000214496,0.508520786653,0.0554450508413,0.453075735812
 01/24  06:00:00,5.95022800782,0.897201195816,0.0,0.0,0.5500053624,2.2000214496,0.380511723995,0.360511723995,0.02
 01/24  07:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,23.0392967585,22.5862024311,0.453094327429
 01/24  08:00:00,7.20135539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,25.9063076684,25.4532098315,0.453097836982
 01/24  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,14.666996339,14.2138363019,0.453160037108
 01/24  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,10.352337209,9.89916876747,0.453168441508
 01/24  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,8.56883289089,8.11565631895,0.453176571944
 01/24  12:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,7.94587018047,7.0594880415,0.886382138961
 01/24  13:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,7.77334717501,7.32015416409,0.453193010924
 01/24  14:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,6.46247344821,5.57615571793,0.886317730285
 01/24  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,5.42395681312,4.97079903084,0.453157782274
 01/24  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,5.38608325176,4.93292864901,0.453154602743
 01/24  17:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,6.34097491692,5.88779761466,0.453177302261
 01/24  18:00:00,10.0028714849,2.19981786092,0.0,0.0,2.750026812,2.750026812,11.0900960906,10.6369526451,0.453143445468
 01/24  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,13.6622567523,13.2091432223,0.453113529979
 01/24  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,14.6935639599,14.240464859,0.453099100892
 01/24  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,15.2450963878,14.7920003429,0.453096044949
 01/24  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,15.176621659,15.156621659,0.02
 01/24  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086280132,0.0,0.453086280132
 01/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060947014,0.0,0.453060947014
 01/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062029558,0.0,0.453062029558
 01/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063107478,0.0,0.453063107478
 01/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/25  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064183591,0.0,0.453064183591
 01/25  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081343092,0.0,0.453081343092
 01/25  07:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,20.7490641521,20.7290641521,0.02
 01/25  08:00:00,6.81752206439,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,22.6217539714,22.1686801356,0.453073835726
 01/25  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,14.4123377881,13.9592026771,0.453135111033
 01/25  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,12.0994594958,11.646342323,0.453117172785
 01/25  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,11.0496022275,10.1632567292,0.886345498344
 01/25  12:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,9.70988113358,9.25674962347,0.453131510109
 01/25  13:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,10.3623306483,9.90913431181,0.453196336446
 01/25  14:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,8.88382357726,7.99749083999,0.886332737274
 01/25  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,7.74899827479,7.29588068327,0.453117591519
 01/25  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,7.41712118219,6.96397402115,0.453147161045
 01/25  17:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,7.24398289903,6.79082708015,0.453155818882
 01/25  18:00:00,10.0028714849,2.19981786092,0.0,0.0,2.750026812,2.750026812,11.1945188109,10.7413987674,0.453120043559
 01/25  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,12.7751295086,12.322032326,0.453097182517
 01/25  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,12.6264188012,12.1733251836,0.453093617618
 01/25  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,12.6627893863,12.2097022063,0.453087180021
 01/25  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,12.6693186107,12.2162441376,0.453074473104
 01/25  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071733702,0.0,0.453071733702
 01/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072834204,0.0,0.453072834204
 01/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073940147,0.0,0.453073940147
 01/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075044761,0.0,0.453075044761
 01/26  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/26  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087293364,0.0,0.453087293364
 01/26  07:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,16.7258059679,16.2727399225,0.453066045408
 01/26  08:00:00,6.81752206439,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,17.1286183806,17.1086183806,0.02
 01/26  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,10.2821227675,9.3958026308,0.886320136718
 01/26  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,7.58047205577,7.12729606061,0.453175995163
 01/26  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,6.35123627668,5.89807812044,0.453158156241
 01/26  12:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,5.53386796989,5.08068312796,0.453184841931
 01/26  13:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,6.70125168942,5.81485943106,0.886392258361
 01/26  14:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,4.41154943272,3.95838620533,0.453163227394
 01/26  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,3.96625262289,3.51310772667,0.453144896218
 01/26  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,4.11574795721,3.66260275546,0.453145201744
 01/26  17:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,4.59342319556,4.1402498743,0.453173321268
 01/26  18:00:00,10.0028714849,2.19981786092,0.0,0.0,2.750026812,2.750026812,8.81412403541,8.36094840322,0.453175632191
 01/26  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,10.853573309,10.4004348574,0.453138451567
 01/26  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,11.6183817798,11.1652864348,0.453095344961
 01/26  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,12.2873485665,11.8342676364,0.453080930092
 01/26  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,12.6808332104,12.2277497379,0.453083472521
 01/26  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085435203,0.0,0.453085435203
 01/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086554913,0.0,0.453086554913
 01/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087690287,0.0,0.453087690287
 01/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088824985,0.0,0.453088824985
 01/27  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/27  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453093938968,0.0,0.453093938968
 01/27  07:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,17.3275563402,16.8744795592,0.453076781005
 01/27  08:00:00,6.81752206439,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,19.5361445645,19.0830253808,0.45311918368
 01/27  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,11.9619192244,11.5087536062,0.453165618241
 01/27  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,9.80545812805,9.35230135469,0.453156773358
 01/27  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,8.56774639043,8.11459704426,0.45314934617
 01/27  12:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,7.69341448904,7.24025046144,0.4531640276
 01/27  13:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,7.8175825786,6.93118187085,0.886400707753
 01/27  14:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,6.99274213203,6.5395374966,0.453204635424
 01/27  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,7.73982782783,7.28667244186,0.453155385968
 01/27  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,9.33565097799,8.44936006613,0.886290911861
 01/27  17:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,9.80172568306,9.34854873036,0.4531769527
 01/27  18:00:00,10.0028714849,2.19981786092,0.0,0.0,2.750026812,2.750026812,14.5294079467,14.0762799238,0.453128022901
 01/27  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,17.1077589378,16.6546653669,0.453093570954
 01/27  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,18.3073258234,17.8542499836,0.453075839751
 01/27  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,19.352178007,19.332178007,0.02
 01/27  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,20.8996871034,20.4465902115,0.453096891911
 01/27  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066019447,0.0,0.453066019447
 01/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/28  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067116329,0.0,0.453067116329
 01/28  02:00:00,4.60104516289,0.37302639449,0.0,0.0,0.2750026812,1.6500160872,0.473840759334,0.0207527936245,0.453087965709
 01/28  03:00:00,5.16374431421,0.935725545806,0.0,0.0,0.2750026812,1.6500160872,0.693343702767,0.673343702767,0.02
 01/28  04:00:00,5.5500885082,1.3220697398,0.0,0.0,0.2750026812,1.6500160872,1.79880212515,1.34573256984,0.45306955531
 01/28  05:00:00,5.41506930856,1.18705054016,0.0,0.0,0.2750026812,1.6500160872,2.52438726446,2.07130271276,0.453084551696
 01/28  06:00:00,5.5500885082,1.3220697398,0.0,0.0,0.2750026812,1.6500160872,2.44820886064,2.42820886064,0.02
 01/28  07:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,25.6734190364,25.2203244913,0.453094545116
 01/28  08:00:00,5.71751133959,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,31.3365283044,30.8834449294,0.453083375073
 01/28  09:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,27.2884950899,26.8353860336,0.453109056305
 01/28  10:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,25.253251268,24.8001181259,0.453133142082
 01/28  11:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,23.4236993693,22.9705853393,0.453114030063
 01/28  12:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,21.0579454107,21.0379454107,0.02
 01/28  13:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,22.1923036649,21.739182648,0.453121016925
 01/28  14:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,21.3740824742,20.9209757155,0.453106758746
 01/28  15:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,21.198335416,20.7452576704,0.453077745577
 01/28  16:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,20.5800314237,20.1269329981,0.453098425662
 01/28  17:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,21.0098511845,20.5567504234,0.453100761115
 01/28  18:00:00,6.42783662933,2.19981786092,0.0,0.0,0.2750026812,1.6500160872,23.0878081695,23.0678081695,0.02
 01/28  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091938999,0.0,0.453091938999
 01/28  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067673533,0.0,0.453067673533
 01/28  21:00:00,4.89407365057,0.666054882167,0.0,0.0,0.2750026812,1.6500160872,0.414585240561,0.394585240561,0.02
 01/28  22:00:00,5.4827152374,1.254696469,0.0,0.0,0.2750026812,1.6500160872,1.88142548529,1.4283241193,0.453101365992
 01/28  23:00:00,5.48244257936,1.25442381096,0.0,0.0,0.2750026812,1.6500160872,2.88724798335,2.43415482219,0.453093161156
 01/28  24:00:00,5.4827152374,1.254696469,0.0,0.0,0.2750026812,1.6500160872,3.35157691515,2.89848257322,0.453094341931
 01/29  01:00:00,5.48244257936,1.25442381096,0.0,0.0,0.2750026812,1.6500160872,3.69112814724,3.67112814724,0.02
 01/29  02:00:00,5.4827152374,1.254696469,0.0,0.0,0.2750026812,1.6500160872,4.40141187474,3.94832385503,0.453088019713
 01/29  03:00:00,5.62299484806,1.39497607966,0.0,0.0,0.2750026812,1.6500160872,3.84405431053,3.82405431053,0.02
 01/29  04:00:00,5.78138880838,1.55337003998,0.0,0.0,0.2750026812,1.6500160872,5.40227776567,4.94918869555,0.453089070121
 01/29  05:00:00,5.90409938546,1.67608061706,0.0,0.0,0.2750026812,1.6500160872,5.20346556656,4.75037540723,0.453090159336
 01/29  06:00:00,5.83409590915,1.60607714074,0.0,0.0,0.2750026812,1.6500160872,5.85345560205,5.83345560205,0.02
 01/29  07:00:00,5.92166841905,1.69364965064,0.0,0.0,0.2750026812,1.6500160872,5.92359373047,5.47049679005,0.453096940421
 01/29  08:00:00,4.29876257581,1.60607714074,0.0,0.0,0.2750026812,1.6500160872,6.66546304793,6.21237966637,0.453083381558
 01/29  09:00:00,3.61866841905,1.69364965064,0.0,0.0,0.2750026812,1.6500160872,6.44200277153,6.42200277153,0.02
 01/29  10:00:00,3.53109590915,1.60607714074,0.0,0.0,0.2750026812,1.6500160872,5.42090525455,4.96781881291,0.453086441638
 01/29  11:00:00,3.61866841905,1.69364965064,0.0,0.0,0.2750026812,1.6500160872,5.71491830497,5.2618307729,0.453087532068
 01/29  12:00:00,3.53109590915,1.60607714074,0.0,0.0,0.2750026812,1.6500160872,4.16431388872,4.14431388872,0.02
 01/29  13:00:00,3.5297652245,1.60474645609,0.0,0.0,0.2750026812,1.6500160872,3.80184434729,3.34874799868,0.453096348614
 01/29  14:00:00,3.48499321117,1.55997444277,0.0,0.0,0.2750026812,1.6500160872,3.91424157771,3.46113792925,0.453103648452
 01/29  15:00:00,3.61866841905,1.69364965064,0.0,0.0,0.2750026812,1.6500160872,4.62320206832,4.17010767058,0.453094397746
 01/29  16:00:00,3.53109590915,1.60607714074,0.0,0.0,0.2750026812,1.6500160872,4.29362610397,4.27362610397,0.02
 01/29  17:00:00,3.61866841905,1.69364965064,0.0,0.0,0.2750026812,1.6500160872,5.24928116094,4.79619271735,0.453088443593
 01/29  18:00:00,5.83409590915,1.60607714074,0.0,0.0,0.2750026812,1.6500160872,5.41380946259,4.96071993746,0.45308952513
 01/29  19:00:00,5.92166841905,1.69364965064,0.0,0.0,0.2750026812,1.6500160872,5.33759067578,5.31759067578,0.02
 01/29  20:00:00,5.83409590915,1.60607714074,0.0,0.0,0.2750026812,1.6500160872,5.77429523356,5.3212046281,0.453090605461
 01/29  21:00:00,5.92166841905,1.69364965064,0.0,0.0,0.2750026812,1.6500160872,5.59089379571,5.57089379571,0.02
 01/29  22:00:00,5.83409590915,1.60607714074,0.0,0.0,0.2750026812,1.6500160872,5.87935520171,5.42626042939,0.453094772314
 01/29  23:00:00,5.92166841905,1.69364965064,0.0,0.0,0.2750026812,1.6500160872,6.45010409782,5.9970184208,0.453085677023
 01/29  24:00:00,5.83409590915,1.60607714074,0.0,0.0,0.2750026812,1.6500160872,5.92801186528,5.90801186528,0.02
 01/30  01:00:00,6.47167378145,1.69364965064,0.0,0.0,0.2750026812,2.2000214496,6.11537260803,5.6622855123,0.453087095733
 01/30  02:00:00,6.38410127155,1.60607714074,0.0,0.0,0.2750026812,2.2000214496,6.21350196167,5.76041180803,0.453090153635
 01/30  03:00:00,6.47167378145,1.69364965064,0.0,0.0,0.2750026812,2.2000214496,6.36345588083,6.34345588083,0.02
 01/30  04:00:00,6.38410127155,1.60607714074,0.0,0.0,0.2750026812,2.2000214496,6.47962683668,6.02653534923,0.45309148745
 01/30  05:00:00,6.47167378145,1.69364965064,0.0,0.0,0.2750026812,2.2000214496,6.52181384591,6.06872102617,0.453092819738
 01/30  06:00:00,6.65910395275,1.60607714074,0.0,0.0,0.5500053624,2.2000214496,6.35318247174,5.9000828485,0.453099623234
 01/30  07:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,33.3270830077,33.3070830077,0.02
 01/30  08:00:00,6.81752206439,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,34.4695366242,34.0164533139,0.453083310226
 01/30  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,22.7834251666,22.3302704788,0.453154687807
 01/30  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,17.5507723177,17.0975980347,0.453174282999
 01/30  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,15.0744103698,14.1880559331,0.886354436788
 01/30  12:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,13.4025451498,12.9493439313,0.453201218506
 01/30  13:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,14.2161859257,13.7630321754,0.453153750243
 01/30  14:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,12.9198014328,12.0333888042,0.886412628593
 01/30  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,11.2760257731,10.8228844484,0.453141324743
 01/30  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,10.4642373449,10.0111283361,0.453109008794
 01/30  17:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,10.7276579758,10.2744662127,0.453191763061
 01/30  18:00:00,10.0028714849,2.19981786092,0.0,0.0,2.750026812,2.750026812,15.5981232128,15.1449842824,0.453138930359
 01/30  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,18.2354000204,17.7822864669,0.453113553501
 01/30  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,19.0415448452,18.5884402408,0.453104604354
 01/30  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,19.9632408351,19.5101403122,0.453100522924
 01/30  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,19.7182868624,19.6982868624,0.02
 01/30  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453093584141,0.0,0.453093584141
 01/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075504465,0.0,0.453075504465
 01/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307679789,0.0,0.45307679789
 01/31  03:00:00,4.98096841157,0.202944280763,0.0,0.0,0.2750026812,2.2000214496,0.495981261878,0.0429031705216,0.453078091357
 01/31  04:00:00,5.56895474821,0.790196707243,0.00073391016548,0.0,0.2750026812,2.2000214496,0.155360749938,0.135360749938,0.02
 01/31  05:00:00,5.88895190435,1.11092777354,0.0,0.0,0.2750026812,2.2000214496,1.16142510216,0.708331544275,0.453093557883
 01/31  06:00:00,6.37960925229,1.32658244029,0.0,0.0,0.5500053624,2.2000214496,1.55675779623,1.1036618469,0.45309594933
 01/31  07:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,25.1944254034,24.7413528118,0.453072591605
 01/31  08:00:00,6.81752206439,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,27.2498585277,27.2298585277,0.02
 01/31  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,17.0104272241,16.5573099843,0.453117239822
 01/31  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,13.3071149442,12.4207741711,0.886340773132
 01/31  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,11.7194121492,11.2662510181,0.453161131089
 01/31  12:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,10.9690640353,10.5158716526,0.453192382691
 01/31  13:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,11.7703360272,10.8839553231,0.886380704074
 01/31  14:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,9.53718467282,9.08396628852,0.453218384305
 01/31  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,8.70384749357,8.25072739474,0.453120098823
 01/31  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,8.16004909734,7.70689793012,0.453151167223
 01/31  17:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,8.05390551421,7.60071773056,0.45318778365
 01/31  18:00:00,9.61903815159,2.19981786092,0.0,0.0,2.750026812,2.750026812,13.3388671532,12.8857139237,0.453153229437
 01/31  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,16.2139599337,15.7608391597,0.45312077407
 01/31  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,17.102193932,16.6490771914,0.453116740574
 01/31  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,17.9734043589,17.5202958387,0.453108520211
 01/31  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,17.5998886863,17.1468246228,0.453064063505
 01/31  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066439844,0.0,0.453066439844
 02/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087467932,0.0,0.453087467932
 02/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088824957,0.0,0.453088824957
 02/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453090180471,0.0,0.453090180471
 02/01  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/01  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075707368,0.0,0.453075707368
 02/01  07:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,16.7481091255,16.2950121933,0.453096932216
 02/01  08:00:00,6.81752206439,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,18.6992698094,18.2461685017,0.453101307693
 02/01  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,12.5552758955,12.1021275954,0.453148300062
 02/01  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,10.9252215521,10.4720823675,0.453139184656
 02/01  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,10.0539643533,9.60083168479,0.453132668488
 02/01  12:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,9.48246264611,9.02931357259,0.453149073522
 02/01  13:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,10.0314578189,9.14503497332,0.886422845603
 02/01  14:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,5.77269161521,5.31948521051,0.453206404698
 02/01  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,4.72760222882,4.2744354497,0.453166779119
 02/01  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,4.79418489133,4.34101776893,0.453167122403
 02/01  17:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,5.662386053,4.77604261498,0.886343438011
 02/01  18:00:00,9.61903815159,2.19981786092,0.0,0.0,2.750026812,2.750026812,10.9685849071,10.5154457183,0.453139188734
 02/01  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,14.1387927213,13.6856797437,0.453112977583
 02/01  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,14.8417129785,14.8217129785,0.02
 02/01  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,16.1493836769,15.6962663349,0.453117341938
 02/01  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,16.5160602344,16.0629695936,0.453090640806
 02/01  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453059960349,0.0,0.453059960349
 02/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061273591,0.0,0.453061273591
 02/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062657148,0.0,0.453062657148
 02/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064035003,0.0,0.453064035003
 02/02  05:00:00,4.91478409634,0.136395478326,0.0003644872129,0.0,0.2750026812,2.2000214496,0.472883890375,0.0198184798807,0.453065410495
 02/02  06:00:00,5.52838814648,0.474910769053,0.000450565421567,0.0,0.5500053624,2.2000214496,0.0670483356953,0.0470483356953,0.02
 02/02  07:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,22.4974912383,22.0443944792,0.453096759124
 02/02  08:00:00,6.81752206439,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,25.4175128756,24.9644042836,0.453108591948
 02/02  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,15.8644293531,15.4112676446,0.453161708465
 02/02  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,12.5013042512,12.0481441177,0.453160133566
 02/02  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,9.11425554009,8.66108009678,0.453175443311
 02/02  12:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,6.63126601429,5.74490235941,0.886363654875
 02/02  13:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,5.71661476454,5.26339916699,0.453215597549
 02/02  14:00:00,12.1011780629,2.19981786092,0.00126367878054,0.0,4.9500482616,4.9500482616,4.18625770523,3.29989132126,0.886366383966
 02/02  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,3.65103986753,3.19788744082,0.453152426707
 02/02  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,4.52868395671,4.07553282134,0.45315113537
 02/02  17:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,5.212349856,4.75917900145,0.453170854559
 02/02  18:00:00,9.61903815159,2.19981786092,0.0,0.0,2.750026812,2.750026812,9.75517715477,9.30203087283,0.453146281936
 02/02  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,11.7263145213,11.2732218776,0.453092643687
 02/02  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,12.1091318479,11.6560464871,0.453085360781
 02/02  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,12.8123755724,12.3592940673,0.45308150508
 02/02  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,12.7035510279,12.6835510279,0.02
 02/02  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453095231774,0.0,0.453095231774
 02/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057202357,0.0,0.453057202357
 02/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058618336,0.0,0.453058618336
 02/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060033054,0.0,0.453060033054
 02/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/03  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061445086,0.0,0.453061445086
 02/03  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307657888,0.0,0.45307657888
 02/03  07:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,15.2439109861,15.2239109861,0.02
 02/03  08:00:00,6.81752206439,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,16.4973001682,16.0441910577,0.453109110533
 02/03  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,8.93293414599,8.4798349622,0.453099183783
 02/03  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,7.37241152642,6.48610585904,0.886305667379
 02/03  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,5.96845175925,5.51530752283,0.453144236422
 02/03  12:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,5.25488518241,4.80170919769,0.453175984727
 02/03  13:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,6.40934896986,5.52304310545,0.886305864409
 02/03  14:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,4.00249429181,3.54929071519,0.45320357662
 02/03  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,3.37491670962,2.92174841654,0.453168293087
 02/03  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,2.89096074635,2.43782350142,0.453137244932
 02/03  17:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,2.74978766504,2.29665109093,0.453136574118
 02/03  18:00:00,9.61903815159,2.19981786092,0.0,0.0,2.750026812,2.750026812,6.36109702831,5.90796684778,0.453130180532
 02/03  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,8.11793477572,7.6648302416,0.453104534115
 02/03  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,8.21694711792,7.76384260228,0.453104515644
 02/03  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,8.27582934692,7.8227328385,0.453096508423
 02/03  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,8.49714607098,8.04405449647,0.453091574502
 02/03  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453091356632,0.0,0.453091356632
 02/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056312339,0.0,0.453056312339
 02/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057759243,0.0,0.453057759243
 02/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059209519,0.0,0.453059209519
 02/04  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/04  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064560995,0.0,0.453064560995
 02/04  07:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,15.3024857811,14.8493998173,0.453085963759
 02/04  08:00:00,5.33367800626,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,18.2522949871,17.7992061032,0.453088883896
 02/04  09:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,15.2443102744,15.2243102744,0.02
 02/04  10:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,14.5360770827,14.0829897637,0.453087318931
 02/04  11:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,13.2106618349,12.7575534055,0.453108429345
 02/04  12:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,12.2421128012,11.7889806502,0.453132151015
 02/04  13:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,13.2753347433,12.8222352987,0.453099444631
 02/04  14:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,12.7647018746,12.3115923144,0.453109560212
 02/04  15:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,12.0958607144,11.6427641892,0.453096525165
 02/04  16:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,12.1666098904,12.1466098904,0.02
