Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/04  17:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,13.7431357242,13.2900201399,0.453115584336
 02/04  18:00:00,6.04400329599,2.19981786092,0.0,0.0,0.2750026812,1.6500160872,16.2058942471,15.7528041158,0.453090131308
 02/04  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309216322,0.0,0.45309216322
 02/04  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068649931,0.0,0.453068649931
 02/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094110727,0.0,0.453094110727
 02/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060233655,0.0,0.453060233655
 02/04  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  01:00:00,4.63596688631,0.407537498253,0.000410619652624,0.0,0.2750026812,1.6500160872,0.51665933405,0.0636013347278,0.453057999322
 02/05  02:00:00,5.19655087805,0.968532109651,0.0,0.0,0.2750026812,1.6500160872,0.289662455624,0.269662455624,0.02
 02/05  03:00:00,5.37461362243,1.14659485402,0.0,0.0,0.2750026812,1.6500160872,1.31532166905,0.862232068454,0.453089600595
 02/05  04:00:00,5.55460120869,1.32658244029,0.0,0.0,0.2750026812,1.6500160872,1.6265155786,1.1734324112,0.453083167395
 02/05  05:00:00,5.41055660807,1.18253783967,0.0,0.0,0.2750026812,1.6500160872,1.67318441201,1.65318441201,0.02
 02/05  06:00:00,5.55460120869,1.32658244029,0.0,0.0,0.2750026812,1.6500160872,2.47949466848,2.02641484001,0.453079828465
 02/05  07:00:00,5.41055660807,1.18253783967,0.0,0.0,0.2750026812,1.6500160872,2.99595697897,2.54287042389,0.453086555079
 02/05  08:00:00,3.63543454202,1.32658244029,0.0,0.0,0.2750026812,1.6500160872,2.44679455812,2.42679455812,0.02
 02/05  09:00:00,2.96802470795,1.04300593954,0.0,0.0,0.2750026812,1.6500160872,1.98156630906,1.52847662846,0.453089680603
 02/05  10:00:00,2.55394170806,0.628922939654,0.0,0.0,0.2750026812,1.6500160872,1.23985729668,0.786773781297,0.453083515383
 02/05  11:00:00,2.86768512366,0.942666355258,0.0,0.0,0.2750026812,1.6500160872,0.694014776806,0.674014776806,0.02
 02/05  12:00:00,3.0407351476,1.1157163792,0.0,0.0,0.2750026812,1.6500160872,1.3163664475,0.863276448724,0.453089998781
 02/05  13:00:00,3.22331045454,1.29829168614,0.0,0.0,0.2750026812,1.6500160872,1.42717004375,0.974075805806,0.453094237941
 02/05  14:00:00,3.06451320125,1.13949443285,0.0,0.0,0.2750026812,1.6500160872,1.13898305513,0.68588456457,0.453098490562
 02/05  15:00:00,3.10442018627,1.17940141787,0.0,0.0,0.2750026812,1.6500160872,0.635045998149,0.615045998149,0.02
 02/05  16:00:00,3.11206930856,1.18705054016,0.0,0.0,0.2750026812,1.6500160872,1.3130646536,0.859983550894,0.453081102708
 02/05  17:00:00,3.2470885082,1.3220697398,0.0,0.0,0.2750026812,1.6500160872,1.27679320543,0.823731585346,0.453061620081
 02/05  18:00:00,5.03123597523,1.18705054016,0.0,0.0,0.2750026812,1.6500160872,0.982365949274,0.962365949274,0.02
 02/05  19:00:00,5.5500885082,1.3220697398,0.0,0.0,0.2750026812,1.6500160872,1.36434665353,0.911271949398,0.453074704128
 02/05  20:00:00,5.41506930856,1.18705054016,0.0,0.0,0.2750026812,1.6500160872,0.995777283251,0.975777283251,0.02
 02/05  21:00:00,5.5500885082,1.3220697398,0.0,0.0,0.2750026812,1.6500160872,1.37568014882,0.92259290506,0.453087243762
 02/05  22:00:00,5.41506930856,1.18705054016,0.0,0.0,0.2750026812,1.6500160872,1.41013662259,0.957043322486,0.453093300102
 02/05  23:00:00,5.5500885082,1.3220697398,0.0,0.0,0.2750026812,1.6500160872,0.970911085955,0.950911085955,0.02
 02/05  24:00:00,5.41506930856,1.18705054016,0.0,0.0,0.2750026812,1.6500160872,1.46718181115,1.01409208904,0.453089722117
 02/06  01:00:00,6.1000938706,1.3220697398,0.0,0.0,0.2750026812,2.2000214496,1.18523847884,0.732149734619,0.453088744221
 02/06  02:00:00,5.96507467096,1.18705054016,0.0,0.0,0.2750026812,2.2000214496,0.707428482753,0.687428482753,0.02
 02/06  03:00:00,6.1000938706,1.3220697398,0.0,0.0,0.2750026812,2.2000214496,1.15742082978,0.704330936509,0.453089893275
 02/06  04:00:00,5.96507467096,1.18705054016,0.0,0.0,0.2750026812,2.2000214496,1.21698774277,0.763897883214,0.453089859558
 02/06  05:00:00,6.1000938706,1.3220697398,0.0,0.0,0.2750026812,2.2000214496,0.783109099858,0.763109099858,0.02
 02/06  06:00:00,6.24007735216,1.18705054016,0.0,0.0,0.5500053624,2.2000214496,1.41388683424,0.960791497012,0.453095337232
 02/06  07:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,27.7597738154,27.3066952268,0.453078588673
 02/06  08:00:00,6.43368873106,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,27.4221107338,26.9689887358,0.453121997964
 02/06  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,18.0441662517,17.590996151,0.453170100714
 02/06  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,14.8040423434,14.3508796884,0.453162655023
 02/06  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,12.7758284405,12.322671642,0.453156798476
 02/06  12:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,11.4668451355,11.0136719464,0.453173189114
 02/06  13:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,12.3614155292,11.4749851971,0.886430332154
 02/06  14:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,10.2980345621,9.84484289351,0.453191668602
 02/06  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,9.31355198968,8.86040937133,0.453142618344
 02/06  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,10.1975999815,9.31127356956,0.886326411964
 02/06  17:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,9.87062315147,9.41749398383,0.45312916764
 02/06  18:00:00,9.61903815159,2.19981786092,0.0,0.0,2.750026812,2.750026812,14.5816258317,14.1284766882,0.453149143538
 02/06  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,17.3288077245,16.8756913511,0.453116373443
 02/06  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,18.3900995917,17.9370003844,0.453099207336
 02/06  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,18.9257779862,18.9057779862,0.02
 02/06  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,19.7325834769,19.2794974977,0.453085979158
 02/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088812131,0.0,0.453088812131
 02/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453090198984,0.0,0.453090198984
 02/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453091675928,0.0,0.453091675928
 02/07  03:00:00,5.18473716069,0.40671302989,0.0,0.0,0.2750026812,2.2000214496,0.499440218498,0.0463575404713,0.453082678027
 02/07  04:00:00,6.02875970964,1.25073557883,0.0,0.0,0.2750026812,2.2000214496,0.599278296442,0.579278296442,0.02
 02/07  05:00:00,6.03640883193,1.25838470112,0.0,0.0,0.2750026812,2.2000214496,1.62778678795,1.17470251346,0.453084274495
 02/07  06:00:00,6.30376239084,1.25073557883,0.0,0.0,0.5500053624,2.2000214496,1.90863097839,1.45555247205,0.453078506345
 02/07  07:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,25.2096670145,25.1896670145,0.02
 02/07  08:00:00,6.43368873106,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,28.7155564983,28.2624681098,0.453088388507
 02/07  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,18.2138740074,17.7607128686,0.453161138799
 02/07  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,15.5516601702,15.0985129257,0.453147244457
 02/07  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,14.9580710565,14.0717630739,0.886307982558
 02/07  12:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,12.1726893782,11.7194895216,0.453199856616
 02/07  13:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,10.2603506123,9.80713299251,0.453217619759
 02/07  14:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,7.94738884321,7.06098811626,0.886400726952
 02/07  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,6.07609337314,5.62293692115,0.453156451987
 02/07  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,5.09189161324,4.63873430735,0.453157305893
 02/07  17:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,5.62153742199,5.16836459994,0.453172822046
 02/07  18:00:00,9.61903815159,2.19981786092,0.0,0.0,2.750026812,2.750026812,11.1052733502,10.6521433426,0.453130007676
 02/07  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,14.2164623132,13.7633299377,0.453132375535
 02/07  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,15.156650221,14.7035721751,0.453078045844
 02/07  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,15.7700878126,15.3169676294,0.453120183146
 02/07  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,15.5790320053,15.5590320053,0.02
 02/07  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45310118039,0.0,0.45310118039
 02/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058659501,0.0,0.453058659501
 02/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060190152,0.0,0.453060190152
 02/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061721125,0.0,0.453061721125
 02/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063249256,0.0,0.453063249256
 02/08  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/08  06:00:00,5.12122455117,0.0681977391632,0.0,0.0,0.5500053624,2.2000214496,0.47458387138,0.0215078903144,0.453075981065
 02/08  07:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,21.960079522,21.5069859574,0.453093564568
 02/08  08:00:00,6.43368873106,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,22.4020549575,22.3820549575,0.02
 02/08  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,12.8399448184,11.9536482295,0.886296588822
 02/08  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,8.45456446469,8.00139426579,0.4531701989
 02/08  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,6.91210185668,6.45893602668,0.453165829997
 02/08  12:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,5.93668181626,5.48348578842,0.453196027836
 02/08  13:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,6.67819160501,5.79179619899,0.886395406018
 02/08  14:00:00,12.101410502,2.19981786092,0.001496117865,0.0,4.9500482616,4.9500482616,4.52204185538,4.06887379703,0.453168058342
 02/08  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,3.95258079188,3.49942790333,0.453152888556
 02/08  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,3.37489461254,2.92174104,0.453153572544
 02/08  17:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,3.62114885289,2.7347862449,0.88636260799
 02/08  18:00:00,9.23520481826,2.19981786092,0.0,0.0,2.750026812,2.750026812,8.76505979716,8.31191842977,0.453141367392
 02/08  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,11.0353427961,11.0153427961,0.02
 02/08  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,12.1187248182,11.6656111448,0.453113673415
 02/08  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,13.0823751528,12.6292791614,0.453095991387
 02/08  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,13.2213512979,12.7682522822,0.453099015762
 02/08  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064850805,0.0,0.453064850805
 02/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066379591,0.0,0.453066379591
 02/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067917942,0.0,0.453067917942
 02/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069453781,0.0,0.453069453781
 02/09  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070987284,0.0,0.453070987284
 02/09  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/09  07:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,17.1840063955,16.730911489,0.45309490648
 02/09  08:00:00,6.43368873106,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,19.1024800786,18.6493905377,0.453089540906
 02/09  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,11.238788016,10.7856312135,0.45315680253
 02/09  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,8.90276470043,8.44958384453,0.453180855898
 02/09  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,7.41971558577,6.96654042428,0.453175161487
 02/09  12:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,6.71666725976,5.83028947541,0.886377784356
 02/09  13:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,6.82182934963,6.36863774805,0.453191601582
 02/09  14:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,4.90021184173,4.44700128865,0.45321055308
 02/09  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,4.99865479542,4.11237201302,0.886282782396
 02/09  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,4.62995777586,4.17680619867,0.453151577196
 02/09  17:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,5.28538422712,4.83220215907,0.453182068049
 02/09  18:00:00,9.23520481826,2.19981786092,0.0,0.0,2.750026812,2.750026812,10.3549342016,9.9018015349,0.453132666688
 02/09  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,12.7549097076,12.3017983688,0.453111338735
 02/09  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,13.2454513386,12.792332805,0.453118533579
 02/09  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,13.5972671176,13.5772671176,0.02
 02/09  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,14.6125828262,14.1594762537,0.453106572474
 02/09  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307274556,0.0,0.45307274556
 02/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074136278,0.0,0.453074136278
 02/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075682413,0.0,0.453075682413
 02/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077223766,0.0,0.453077223766
 02/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/10  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307876331,0.0,0.45307876331
 02/10  06:00:00,5.56162421646,0.508597404453,0.0,0.0,0.5500053624,2.2000214496,0.533715377994,0.0806146658666,0.453100712128
 02/10  07:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,22.0717481675,22.0517481675,0.02
 02/10  08:00:00,6.43368873106,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,25.8633206442,25.4102110534,0.453109590765
 02/10  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,15.8243682713,15.3712186028,0.453149668538
 02/10  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,12.1871223736,11.7339526433,0.453169730254
 02/10  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,10.653725778,9.76738307874,0.88634269922
 02/10  12:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,8.64051554199,8.18731763714,0.453197904853
 02/10  13:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,8.93667267082,8.4834540912,0.453218579618
 02/10  14:00:00,12.100374301,2.19981786092,0.000459916905085,0.0,4.9500482616,4.9500482616,7.80650318073,6.92013585115,0.886367329582
 02/10  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,6.36308691814,5.90993696857,0.453149949563
 02/10  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,5.6239482097,5.17079763532,0.453150574379
 02/10  17:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,6.49773624262,6.04455050325,0.453185739361
 02/10  18:00:00,9.23520481826,2.19981786092,0.0,0.0,2.750026812,2.750026812,12.6603941995,12.2072473107,0.453146888867
 02/10  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,15.7861545997,15.3330310121,0.453123587593
 02/10  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,16.8985872665,16.4454833503,0.453103916234
 02/10  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,17.7830102102,17.3299127828,0.453097427398
 02/10  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,18.330188805,17.8771035453,0.453085259616
 02/10  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082840616,0.0,0.453082840616
 02/11  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084386521,0.0,0.453084386521
 02/11  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/11  03:00:00,4.57187122798,0.34385245958,0.0,0.0,0.2750026812,1.6500160872,0.578892419124,0.125806485719,0.453085933405
 02/11  04:00:00,5.19710593551,0.969087167106,0.0,0.0,0.2750026812,1.6500160872,0.923882520546,0.470793508977,0.453089011569
 02/11  05:00:00,5.24493470085,1.01691593245,0.0,0.0,0.2750026812,1.6500160872,1.04765944736,1.02765944736,0.02
 02/11  06:00:00,5.48244257936,1.25442381096,0.0,0.0,0.2750026812,1.6500160872,1.99446656523,1.54136400302,0.453102562205
 02/11  07:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,24.4276958527,23.9746161006,0.45307975211
 02/11  08:00:00,5.33367800626,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,28.6315368927,28.6115368927,0.02
 02/11  09:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,24.5476204731,24.0945038421,0.453116631002
 02/11  10:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,22.0372747673,21.5841504733,0.453124293948
 02/11  11:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,19.3979662489,18.9448362241,0.453130024797
 02/11  12:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,16.9444571253,16.4913153,0.453141825269
 02/11  13:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,16.6381573447,16.1850329773,0.453124367441
 02/11  14:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,14.9638847878,14.5107678047,0.453116983023
 02/11  15:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,13.7919016859,13.3387888423,0.453112843617
 02/11  16:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,14.099874901,14.079874901,0.02
 02/11  17:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,15.6499580581,15.1968538581,0.453104199989
 02/11  18:00:00,5.66016996266,2.19981786092,0.0,0.0,0.2750026812,1.6500160872,17.7669877076,17.3138885531,0.453099154504
 02/11  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089285198,0.0,0.453089285198
 02/11  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/11  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065988265,0.0,0.453065988265
 02/11  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093367709,0.0,0.453093367709
 02/11  23:00:00,4.29621650757,0.0681977391632,0.0,0.0,0.2750026812,1.6500160872,0.0442435116272,0.0242435116272,0.02
 02/11  24:00:00,4.91749902105,0.689136801043,0.000343451604869,0.0,0.2750026812,1.6500160872,0.586449613486,0.133393248248,0.453056365238
 02/12  01:00:00,5.15068618815,0.922667419743,0.0,0.0,0.2750026812,1.6500160872,0.947844546833,0.494753570502,0.453090976331
 02/12  02:00:00,5.12604443258,0.898025664179,0.0,0.0,0.2750026812,1.6500160872,0.586198591615,0.566198591615,0.02
 02/12  03:00:00,5.52999868667,1.30197991827,0.0,0.0,0.2750026812,1.6500160872,1.91792024696,1.46483561589,0.453084631075
 02/12  04:00:00,5.41138107644,1.18336230803,0.0,0.0,0.2750026812,1.6500160872,1.90920214024,1.45612474988,0.453077390364
 02/12  05:00:00,5.55377674033,1.32575797192,0.0,0.0,0.2750026812,1.6500160872,2.23685597779,2.21685597779,0.02
 02/12  06:00:00,5.41138107644,1.18336230803,0.0,0.0,0.2750026812,1.6500160872,2.4441394438,1.99104826839,0.45309117541
 02/12  07:00:00,5.55377674033,1.32575797192,0.0,0.0,0.2750026812,1.6500160872,3.12442059475,2.67133082742,0.453089767321
 02/12  08:00:00,3.49221440977,1.18336230803,0.0,0.0,0.2750026812,1.6500160872,2.35634351724,2.33634351724,0.02
 02/12  09:00:00,3.04116461807,1.11489191083,0.00125393883346,0.0,0.2750026812,1.6500160872,2.15997551482,1.70689959921,0.453075915609
 02/12  10:00:00,2.48205573677,0.557036968363,0.0,0.0,0.2750026812,1.6500160872,1.30231267316,0.849230240682,0.453082432481
 02/12  11:00:00,2.80353607443,0.878156848222,0.000360457805923,0.0,0.2750026812,1.6500160872,0.988943989879,0.968943989879,0.02
 02/12  12:00:00,2.82304443258,0.898025664179,0.0,0.0,0.2750026812,1.6500160872,0.989934058348,0.536844855647,0.4530892027
 02/12  13:00:00,2.89410593551,0.969087167106,0.0,0.0,0.2750026812,1.6500160872,0.998896305121,0.545817180988,0.453079124134
 02/12  14:00:00,2.82304443258,0.898025664179,0.0,0.0,0.2750026812,1.6500160872,0.439898096658,0.419898096658,0.02
 02/12  15:00:00,2.89410593551,0.969087167106,0.0,0.0,0.2750026812,1.6500160872,1.09765993083,0.644573802851,0.453086127974
 02/12  16:00:00,2.82304443258,0.898025664179,0.0,0.0,0.2750026812,1.6500160872,1.12432876442,0.671238886279,0.453089878142
 02/12  17:00:00,3.08433036475,1.15931159634,0.0,0.0,0.2750026812,1.6500160872,1.21528459557,1.19528459557,0.02
 02/12  18:00:00,4.61993635611,1.15958425438,0.0,0.0,0.2750026812,1.6500160872,1.81976564844,1.36668817549,0.453077472953
 02/12  19:00:00,5.55377674033,1.32575797192,0.0,0.0,0.2750026812,1.6500160872,2.38381723988,1.93072755318,0.4530896867
 02/12  20:00:00,5.41138107644,1.18336230803,0.0,0.0,0.2750026812,1.6500160872,1.74658602475,1.72658602475,0.02
 02/12  21:00:00,5.55377674033,1.32575797192,0.0,0.0,0.2750026812,1.6500160872,2.33524860979,1.88216440367,0.453084206124
 02/12  22:00:00,5.41138107644,1.18336230803,0.0,0.0,0.2750026812,1.6500160872,2.38524157004,1.93214681973,0.453094750313
 02/12  23:00:00,5.55377674033,1.32575797192,0.0,0.0,0.2750026812,1.6500160872,2.05015793955,2.03015793955,0.02
 02/12  24:00:00,5.41138107644,1.18336230803,0.0,0.0,0.2750026812,1.6500160872,2.50981254768,2.05672500566,0.45308754202
 02/13  01:00:00,6.10378210273,1.32575797192,0.0,0.0,0.2750026812,2.2000214496,2.42553447307,1.97244930624,0.453085166827
 02/13  02:00:00,5.96138643884,1.18336230803,0.0,0.0,0.2750026812,2.2000214496,2.03716770986,2.01716770986,0.02
 02/13  03:00:00,6.10378210273,1.32575797192,0.0,0.0,0.2750026812,2.2000214496,2.62036212268,2.16727344265,0.453088680031
 02/13  04:00:00,5.96138643884,1.18336230803,0.0,0.0,0.2750026812,2.2000214496,2.67620396365,2.22311376658,0.453090197065
 02/13  05:00:00,6.10378210273,1.32575797192,0.0,0.0,0.2750026812,2.2000214496,2.35139769276,2.33139769276,0.02
 02/13  06:00:00,6.23638912004,1.18336230803,0.0,0.0,0.5500053624,2.2000214496,2.74125927339,2.28815926095,0.453100012438
 02/13  07:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,29.8077242869,29.3546453519,0.453078934955
 02/13  08:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,29.3367942476,28.8837107514,0.453083496172
 02/13  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,19.8048016739,19.3516369484,0.45316472554
 02/13  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,16.193137555,15.7399681286,0.453169426343
 02/13  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,13.5510316341,13.0978787465,0.453152887616
 02/13  12:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,11.5622802262,11.1091057603,0.453174465953
 02/13  13:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,12.4087119046,11.5223544705,0.886357434047
 02/13  14:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,9.75549588832,9.30234062149,0.45315526682
 02/13  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,9.53745545556,9.08429665289,0.453158802667
 02/13  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,9.49816029378,9.04503225272,0.453128041052
 02/13  17:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,9.57365041406,8.6873130297,0.886337384352
 02/13  18:00:00,9.23520481826,2.19981786092,0.0,0.0,2.750026812,2.750026812,14.1299940385,13.6768586075,0.453135430993
 02/13  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,17.0414270986,16.5882911509,0.453135947635
 02/13  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,17.3330717392,17.3130717392,0.02
 02/13  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,18.2675922869,17.8144772204,0.453115066468
 02/13  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,18.7944212044,18.3413323049,0.453088899521
 02/13  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058481139,0.0,0.453058481139
 02/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306004524,0.0,0.45306004524
 02/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061658043,0.0,0.453061658043
 02/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/14  04:00:00,4.91441960913,0.136395478326,0.0,0.0,0.2750026812,2.2000214496,0.475716700456,0.0226534335384,0.453063266917
 02/14  05:00:00,5.32030817066,0.542284039853,0.0,0.0,0.2750026812,2.2000214496,0.532880766558,0.0797962273708,0.453084539188
 02/14  06:00:00,6.23187641955,1.17884960754,0.0,0.0,0.5500053624,2.2000214496,0.394089828309,0.374089828309,0.02
 02/14  07:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,23.5678129337,23.114716293,0.453096640702
 02/14  08:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,25.4503061147,24.99719715,0.453108964749
 02/14  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,16.4357540971,15.9825909253,0.453163171719
 02/14  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,13.3910113288,12.9378601964,0.453151132416
 02/14  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,11.164462847,10.7112838398,0.453179007187
 02/14  12:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,9.71861544199,8.83225297736,0.886362464622
 02/14  13:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,9.72922112536,9.27599917831,0.453221947052
 02/14  14:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,8.00927763281,7.12289192962,0.886385703194
 02/14  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,6.89455367478,6.44142357498,0.453130099793
 02/14  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,6.58699432168,6.13383303631,0.453161285365
 02/14  17:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,6.96865221613,6.51546864138,0.453183574747
 02/14  18:00:00,9.23520481826,2.19981786092,0.0,0.0,2.750026812,2.750026812,11.8029535954,11.3498027066,0.453150888848
 02/14  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,14.5672748277,14.1141414262,0.453133401551
 02/14  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,15.3478065027,14.8947068562,0.453099646539
 02/14  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,15.8788597789,15.4257633845,0.453096394399
 02/14  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,15.653227732,15.633227732,0.02
 02/14  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453096727555,0.0,0.453096727555
 02/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072194822,0.0,0.453072194822
 02/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073793138,0.0,0.453073793138
 02/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075389593,0.0,0.453075389593
 02/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/15  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076984014,0.0,0.453076984014
 02/15  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092463045,0.0,0.453092463045
 02/15  07:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,18.857169259,18.4040983088,0.4530709502
 02/15  08:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,18.0857059561,18.0657059561,0.02
 02/15  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,9.73972400591,9.28657076611,0.453153239804
 02/15  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,7.01404873398,6.12770393424,0.88634479973
 02/15  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,4.26896492069,3.8157987145,0.453166206192
 02/15  12:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,2.4018409274,1.94864161716,0.453199310246
 02/15  13:00:00,11.5515260915,2.19981786092,0.00161706976344,0.0,4.9500482616,4.4000428992,2.69039563301,1.80397028667,0.886425346334
 02/15  14:00:00,12.1034535155,2.19981786092,0.00353913141041,0.0,4.9500482616,4.9500482616,1.25538154171,0.802192427238,0.453189114467
 02/15  15:00:00,12.1011312489,2.19981786092,0.00121686480323,0.0,4.9500482616,4.9500482616,0.787739355029,0.334607866011,0.453131489018
 02/15  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.717894849335,0.264729243662,0.453165605673
 02/15  17:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.84632948588,0.393165177303,0.453164308577
 02/15  18:00:00,8.85137148493,2.19981786092,0.0,0.0,2.750026812,2.750026812,3.63516484197,3.18199579025,0.453169051725
 02/15  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,5.79149289766,5.33835564179,0.453137255867
 02/15  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,6.14733713465,5.6942454865,0.453091648143
 02/15  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,6.71418302092,6.26110459099,0.45307842993
 02/15  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,6.99713356398,6.54405157166,0.453081992323
 02/15  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308447778,0.0,0.45308447778
 02/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308606523,0.0,0.45308606523
 02/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087653892,0.0,0.453087653892
 02/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089241433,0.0,0.453089241433
 02/16  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/16  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45309485966,0.0,0.45309485966
 02/16  07:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,10.4876069978,10.0345286627,0.45307833514
 02/16  08:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,12.2683172814,11.8151951203,0.453122161022
 02/16  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,5.53978142578,5.08661048474,0.453170941032
 02/16  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,3.64973092675,3.19656671869,0.453164208062
 02/16  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,2.83080492844,2.37764607849,0.453158849948
 02/16  12:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,2.87769947546,1.99139191812,0.886307557339
 02/16  13:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,3.17111269982,2.71789487455,0.45321782527
 02/16  14:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,1.35206494323,0.898868097377,0.453196845855
 02/16  15:00:00,12.1009976124,2.19981786092,0.00108322825462,0.0,4.9500482616,4.9500482616,1.03911181508,0.585963623119,0.453148191958
 02/16  16:00:00,12.1026251357,2.19981786092,0.00271075153667,0.0,4.9500482616,4.9500482616,1.36161870794,0.47531269767,0.886306010269
 02/16  17:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,1.03543758848,0.582244499389,0.453193089092
 02/16  18:00:00,8.85176611426,2.19981786092,0.000394629330342,0.0,2.750026812,2.750026812,4.73869182231,4.28555334522,0.453138477087
 02/16  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,7.5435027452,7.0903794493,0.453123295903
 02/16  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,8.68243469558,8.22932841636,0.453106279211
 02/16  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,9.33702631487,9.31702631487,0.02
 02/16  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,10.4177132718,9.96461874494,0.453094526823
 02/16  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453060943265,0.0,0.453060943265
 02/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062430352,0.0,0.453062430352
 02/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064052822,0.0,0.453064052822
 02/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065671907,0.0,0.453065671907
 02/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/17  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067288225,0.0,0.453067288225
 02/17  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087730786,0.0,0.453087730786
 02/17  07:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,14.15025885,14.13025885,0.02
 02/17  08:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,17.8225462905,17.369448213,0.453098077527
 02/17  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,10.7674296314,10.3142591605,0.453170470923
 02/17  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,8.68278667797,8.22962851519,0.453158162787
 02/17  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,7.85464970404,6.96831780606,0.886331897982
 02/17  12:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,6.29873451884,5.84554742116,0.453187097675
 02/17  13:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,6.93456663323,6.48138744024,0.45317919299
 02/17  14:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,5.24979240991,4.3634443577,0.886348052209
 02/17  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,4.27406371244,3.82095547065,0.453108241797
 02/17  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,4.14460111305,3.69146073094,0.453140382114
 02/17  17:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,4.3992132821,3.946024275,0.453189007102
 02/17  18:00:00,8.85137148493,2.19981786092,0.0,0.0,2.750026812,2.750026812,8.62958709701,8.1764405906,0.453146506418
 02/17  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,11.009632299,10.5565087703,0.453123528759
 02/17  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,11.971528845,11.5184340891,0.453094755901
 02/17  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,12.6990071565,12.2459174053,0.453089751137
 02/17  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,13.1508861067,12.6978082737,0.453077832991
 02/17  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075547495,0.0,0.453075547495
 02/18  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077150261,0.0,0.453077150261
 02/18  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/18  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078751304,0.0,0.453078751304
 02/18  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308035055,0.0,0.45308035055
 02/18  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/18  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093279015,0.0,0.453093279015
 02/18  07:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,18.7080266342,18.2549539562,0.453072677946
 02/18  08:00:00,4.94984467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,20.5445948554,20.5245948554,0.02
 02/18  09:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,15.5967172397,15.1436327983,0.453084441377
 02/18  10:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,12.4539718074,12.0008455339,0.453126273471
 02/18  11:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,11.2994886969,10.8463576704,0.45313102645
 02/18  12:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,9.83187691653,9.37874216904,0.453134747491
 02/18  13:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,9.776786314,9.32366040352,0.453125910482
 02/18  14:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,9.19412881141,8.74101948922,0.453109322184
 02/18  15:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,9.31405542004,8.86093772557,0.45311769447
 02/18  16:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,9.1181719606,9.0981719606,0.02
 02/18  17:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,10.3725072048,9.91939411565,0.453113089163
 02/18  18:00:00,5.27633662933,2.19981786092,0.0,0.0,0.2750026812,1.6500160872,12.2402895498,11.7872034313,0.45308611856
 02/18  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081980115,0.0,0.453081980115
 02/18  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/18  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060110015,0.0,0.453060110015
 02/18  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087581615,0.0,0.453087581615
 02/18  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/18  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087137802,0.0,0.453087137802
 02/19  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083268387,0.0,0.453083268387
 02/19  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077494028,0.0,0.453077494028
 02/19  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071714565,0.0,0.453071714565
 02/19  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074289269,0.0,0.453074289269
 02/19  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074847873,0.0,0.453074847873
 02/19  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069063824,0.0,0.453069063824
 02/19  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082508433,0.0,0.453082508433
 02/19  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083162416,0.0,0.453083162416
 02/19  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072372505,0.0,0.453072372505
 02/19  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530611655,0.0,0.4530611655
 02/19  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077864648,0.0,0.453077864648
 02/19  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  18:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090148809,0.0,0.453090148809
 02/19  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082779023,0.0,0.453082779023
 02/19  20:00:00,4.29729089154,0.0681977391632,0.00107438397441,0.0,0.2750026812,1.6500160872,0.033654544954,0.013654544954,0.02
 02/19  21:00:00,4.63736594288,0.40671302989,0.00263414458879,0.0,0.2750026812,1.6500160872,0.481644860564,0.0285665404068,0.453078320157
 02/19  22:00:00,4.67246305611,0.440811899471,0.00363238823787,0.0,0.2750026812,1.6500160872,0.468144117543,0.0150551606596,0.453088956883
 02/19  23:00:00,4.81418179705,0.582739725989,0.00342330266143,0.0,0.2750026812,1.6500160872,0.0662438198209,0.0462438198209,0.02
 02/19  24:00:00,4.81561308704,0.584171607871,0.00342271076945,0.0,0.2750026812,1.6500160872,0.54719439539,0.0941127490398,0.453081646351
 02/20  01:00:00,4.99139102803,0.761630185853,0.00174207377287,0.0,0.2750026812,1.6500160872,0.567760633425,0.114684884643,0.453075748781
 02/20  02:00:00,5.20051501535,0.972496246942,0.0,0.0,0.2750026812,1.6500160872,0.222892952251,0.202892952251,0.02
 02/20  03:00:00,5.23447430878,1.00645554038,0.0,0.0,0.2750026812,1.6500160872,0.639589719936,0.186501694991,0.453088024946
 02/20  04:00:00,5.41083251324,1.18281374483,0.0,0.0,0.2750026812,1.6500160872,0.694826622816,0.241738023056,0.453088599759
 02/20  05:00:00,5.26816094418,1.04014217578,0.0,0.0,0.2750026812,1.6500160872,0.248293016561,0.228293016561,0.02
 02/20  06:00:00,5.42272154006,1.19470277166,0.0,0.0,0.2750026812,1.6500160872,0.788273121699,0.335187041771,0.453086079928
 02/20  07:00:00,4.93188371816,1.08769828309,0.0,0.0,0.2750026812,1.6500160872,0.732044644062,0.27895279586,0.453091848202
 02/20  08:00:00,3.03963477407,1.11461600567,0.0,0.0,0.2750026812,1.6500160872,0.307753746512,0.287753746512,0.02
 02/20  09:00:00,2.65839639764,0.730940396107,0.00243723313176,0.0,0.2750026812,1.6500160872,0.540169097529,0.0870896630875,0.453079434442
 02/20  10:00:00,2.06156709427,0.1347465416,0.00180178426289,0.0,0.2750026812,1.6500160872,0.46004350567,0.00695134539983,0.453092160271
 02/20  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309334021,0.0,0.45309334021
 02/20  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083587546,0.0,0.453083587546
 02/20  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087903278,0.0,0.453087903278
 02/20  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087026834,0.0,0.453087026834
 02/20  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  18:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081135319,0.0,0.453081135319
 02/20  19:00:00,4.43443808332,0.204593217489,0.00182609743123,0.0,0.2750026812,1.6500160872,0.465590237771,0.0125149969968,0.453075240774
 02/20  20:00:00,4.63972903244,0.40671302989,0.00499723414775,0.0,0.2750026812,1.6500160872,0.0484600302033,0.0284600302033,0.02
 02/20  21:00:00,4.67503823842,0.442656015535,0.00436345447791,0.0,0.2750026812,1.6500160872,0.485231062166,0.032162869426,0.45306819274
 02/20  22:00:00,4.78120117033,0.550484972471,0.00269742945534,0.0,0.2750026812,1.6500160872,0.500415719241,0.0473163377099,0.453099381531
 02/20  23:00:00,4.99132404309,0.757941953725,0.00536332095623,0.0,0.2750026812,1.6500160872,0.137435468069,0.117435468069,0.02
 02/20  24:00:00,4.98909308259,0.757941953725,0.00313236046469,0.0,0.2750026812,1.6500160872,0.518307004017,0.0652355804072,0.45307142361
 02/21  01:00:00,5.50647433887,0.722599887342,0.00585032072823,0.0,0.2750026812,2.2000214496,0.508406506357,0.0553354370355,0.453071069322
 02/21  02:00:00,5.18913894089,0.40671302989,0.00440178019224,0.0,0.2750026812,2.2000214496,0.0509344048235,0.0309344048235,0.02
 02/21  03:00:00,5.36996152235,0.588684308362,0.00325308318362,0.0,0.2750026812,2.2000214496,0.513023237607,0.0599308389168,0.453092398691
 02/21  04:00:00,5.29284285076,0.508185170271,0.00663354968571,0.0,0.2750026812,2.2000214496,0.505951361012,0.0528770990278,0.453074261984
 02/21  05:00:00,5.75404039055,0.971944436615,0.00407182313077,0.0,0.2750026812,2.2000214496,0.130760230167,0.110760230167,0.02
 02/21  06:00:00,5.81170698393,0.756286522742,0.00239364918819,0.0,0.5500053624,2.2000214496,0.539298676616,0.0862134689612,0.453085207655
 02/21  07:00:00,6.86901133959,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,24.6435512892,24.1904864467,0.453064842449
 02/21  08:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,22.9193806381,22.4662621123,0.453118525758
 02/21  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,13.7199289058,13.2667789434,0.453149962402
 02/21  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,10.5394361368,10.0862592078,0.453176928932
 02/21  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,8.26234200094,7.8091692723,0.453172728635
 02/21  12:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,6.59786252947,6.14466434561,0.453198183865
 02/21  13:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,7.30293782961,6.41660940958,0.886328420035
 02/21  14:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,4.5469806706,4.09375833601,0.453222334594
 02/21  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,4.02530873098,3.57214120438,0.453167526594
 02/21  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,4.16861730218,3.71550332593,0.453113976242
 02/21  17:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,4.7564100863,3.87006873585,0.88634135045
 02/21  18:00:00,8.85137148493,2.19981786092,0.0,0.0,2.750026812,2.750026812,8.51295269346,8.05982199075,0.453130702712
 02/21  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,10.4423788397,9.98925786815,0.453120971519
 02/21  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,10.4679006011,10.4479006011,0.02
 02/21  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,11.466858052,11.0137563527,0.453101699308
 02/21  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,11.7949467569,11.341871054,0.453075702911
