Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/21  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081896776,0.0,0.453081896776
 02/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083469357,0.0,0.453083469357
 02/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085048767,0.0,0.453085048767
 02/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086627014,0.0,0.453086627014
 02/22  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308820408,0.0,0.45308820408
 02/22  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/22  07:00:00,6.86901133959,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,16.5561967721,16.1030963115,0.453100460602
 02/22  08:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,18.2284309602,17.7753354967,0.453095463528
 02/22  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,9.4351414369,8.98198104624,0.453160390664
 02/22  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,6.81336399138,6.36019280218,0.453171189198
 02/22  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,4.6967297986,4.24354736456,0.45318243404
 02/22  12:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,4.19096242085,3.30463601354,0.886326407312
 02/22  13:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,4.92232301913,4.46911392198,0.453209097149
 02/22  14:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,3.8390212853,2.95266451422,0.886356771081
 02/22  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,3.0920250433,2.63890861429,0.453116429013
 02/22  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,3.30403827161,2.85088950691,0.453148764705
 02/22  17:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,3.96683988416,3.51367014828,0.45316973588
 02/22  18:00:00,8.85137148493,2.19981786092,0.0,0.0,2.750026812,2.750026812,8.23809342491,7.78494741273,0.453146012185
 02/22  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,10.4158117784,9.96269196285,0.453119815566
 02/22  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,11.0954403449,10.6423540322,0.453086312666
 02/22  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,11.702297875,11.2492148,0.45308307499
 02/22  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,11.7164343109,11.6964343109,0.02
 02/22  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090252965,0.0,0.453090252965
 02/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059238872,0.0,0.453059238872
 02/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060844511,0.0,0.453060844511
 02/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062446651,0.0,0.453062446651
 02/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/23  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064045836,0.0,0.453064045836
 02/23  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079452859,0.0,0.453079452859
 02/23  07:00:00,6.86901133959,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,15.1432635081,15.1232635081,0.02
 02/23  08:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,17.037375566,16.5842632159,0.453112350044
 02/23  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,8.96169946801,8.50856001576,0.453139452256
 02/23  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,6.89245935687,6.00612025673,0.886339100139
 02/23  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,4.93214313488,4.47899120515,0.453151929725
 02/23  12:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,3.4843969469,3.0312121339,0.453184812994
 02/23  13:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,3.97775317923,3.09142845138,0.886324727854
 02/23  14:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,2.0076417299,1.55442708728,0.453214642621
 02/23  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,2.02325771047,1.57014046424,0.453117246225
 02/23  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,2.05036649335,1.59721684081,0.453149652545
 02/23  17:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,2.4109347794,1.957747073,0.453187706401
 02/23  18:00:00,8.46753815159,2.19981786092,0.0,0.0,2.750026812,2.750026812,6.8555434607,6.40238905589,0.453154404803
 02/23  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,9.24037197727,8.78724920941,0.453122767855
 02/23  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,9.85323519307,9.40011573578,0.453119457292
 02/23  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,10.3769943074,9.92388232402,0.453111983404
 02/23  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,10.7908615122,10.3377935884,0.453067923715
 02/23  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070551531,0.0,0.453070551531
 02/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072130273,0.0,0.453072130273
 02/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453093500809,0.0,0.453093500809
 02/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075274892,0.0,0.453075274892
 02/24  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/24  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080827792,0.0,0.453080827792
 02/24  07:00:00,6.86901133959,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,18.4959700105,18.0429058273,0.453064183244
 02/24  08:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,22.1193785564,21.6662709186,0.453107637889
 02/24  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,14.4378577526,13.9847007216,0.453157031003
 02/24  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,12.0071205889,11.5539716513,0.453148937539
 02/24  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,10.1336702127,9.6805037072,0.453166505498
 02/24  12:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,8.77022879648,8.31704237114,0.453186425339
 02/24  13:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,10.1125259197,9.22612330308,0.886402616654
 02/24  14:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,8.01364518816,7.56046538431,0.453179803846
 02/24  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,7.81703063265,7.36389856558,0.453132067076
 02/24  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,8.47952630585,7.59321954488,0.886306760974
 02/24  17:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,8.37754754882,7.92435929355,0.453188255271
 02/24  18:00:00,8.46753815159,2.19981786092,0.0,0.0,2.750026812,2.750026812,12.9662327804,12.513092023,0.453140757446
 02/24  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,15.3353349904,14.8822010664,0.453133923984
 02/24  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,16.0720013029,15.6189112336,0.453090069325
 02/24  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,16.3921251461,16.3721251461,0.02
 02/24  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,17.3054986845,16.8524203992,0.453078285292
 02/24  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081383508,0.0,0.453081383508
 02/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/25  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082897937,0.0,0.453082897937
 02/25  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084445318,0.0,0.453084445318
 02/25  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/25  04:00:00,5.11987630111,0.891857532706,0.0,0.0,0.2750026812,1.6500160872,0.752037637107,0.298950215076,0.453087422031
 02/25  05:00:00,5.48640346953,1.25838470112,0.0,0.0,0.2750026812,1.6500160872,1.36929333745,0.916203859747,0.453089477706
 02/25  06:00:00,5.47875434724,1.25073557883,0.0,0.0,0.2750026812,1.6500160872,2.08194421486,1.62892130866,0.453022906204
 02/25  07:00:00,6.86901133959,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,24.6654574042,24.6454574042,0.02
 02/25  08:00:00,4.94984467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,28.8260844463,28.37298281,0.453101636301
 02/25  09:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,22.6975003107,22.2443852992,0.453115011486
 02/25  10:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,19.3826623646,18.9295335467,0.453128817891
 02/25  11:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,17.4191063029,16.9659780924,0.453128210489
 02/25  12:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,15.5119319634,15.0587951243,0.453136839144
 02/25  13:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,15.3660187895,15.3460187895,0.02
 02/25  14:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,15.7069804875,15.2538750317,0.4531054558
 02/25  15:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,15.0482902545,14.595187507,0.453102747506
 02/25  16:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,15.0203422443,14.5672385852,0.453103659165
 02/25  17:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,16.0719599189,15.6188544641,0.453105454812
 02/25  18:00:00,4.89250329599,2.19981786092,0.0,0.0,0.2750026812,1.6500160872,18.4153476252,18.3953476252,0.02
 02/25  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453095883847,0.0,0.453095883847
 02/25  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453096376892,0.0,0.453096376892
 02/25  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072969066,0.0,0.453072969066
 02/25  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/25  23:00:00,5.09461414743,0.866595379024,0.0,0.0,0.2750026812,1.6500160872,0.844879411539,0.391786033076,0.453093378462
 02/25  24:00:00,5.12521996422,0.897201195816,0.0,0.0,0.2750026812,1.6500160872,1.08164086409,0.628564618734,0.453076245351
 02/26  01:00:00,5.37626580628,1.14824703788,0.0,0.0,0.2750026812,1.6500160872,1.21831920124,1.19831920124,0.02
 02/26  02:00:00,5.48189076904,1.25387200063,0.0,0.0,0.2750026812,1.6500160872,1.98161890372,1.52853133346,0.453087570257
 02/26  03:00:00,5.48326704773,1.25524827932,0.0,0.0,0.2750026812,1.6500160872,2.51195181783,2.05886048644,0.453091331389
 02/26  04:00:00,5.48189076904,1.25387200063,0.0,0.0,0.2750026812,1.6500160872,2.40576598576,2.38576598576,0.02
 02/26  05:00:00,5.48326704773,1.25524827932,0.0,0.0,0.2750026812,1.6500160872,3.34429296746,2.8912172763,0.453075691158
 02/26  06:00:00,5.48189076904,1.25387200063,0.0,0.0,0.2750026812,1.6500160872,3.17972864765,2.72663148817,0.453097159484
 02/26  07:00:00,4.9439978177,1.48364571596,0.0,0.0,0.2750026812,1.6500160872,3.51748073584,3.49748073584,0.02
 02/26  08:00:00,3.44242627285,1.51740750444,0.0,0.0,0.2750026812,1.6500160872,4.02443018786,3.57135126802,0.453078919842
 02/26  09:00:00,2.83927835191,0.914259583507,0.0,0.0,0.2750026812,1.6500160872,2.6192961482,2.16620803013,0.45308811807
 02/26  10:00:00,2.54942900757,0.624410239163,0.0,0.0,0.2750026812,1.6500160872,1.34732384931,1.32732384931,0.02
 02/26  11:00:00,2.55394170806,0.628922939654,0.0,0.0,0.2750026812,1.6500160872,1.53102652803,1.07794084521,0.453085682822
 02/26  12:00:00,2.75495066193,0.829003456653,0.000928436869001,0.0,0.2750026812,1.6500160872,1.18044756759,0.727360842176,0.453086725416
 02/26  13:00:00,2.80479409378,0.878981316585,0.000794008785755,0.0,0.2750026812,1.6500160872,0.738337853815,0.718337853815,0.02
 02/26  14:00:00,2.61829469411,0.692607978326,0.000667947380762,0.0,0.2750026812,1.6500160872,0.854039675064,0.40094681395,0.453092861114
 02/26  15:00:00,2.35182189566,0.426803127254,0.0,0.0,0.2750026812,1.6500160872,0.821939877884,0.368872015465,0.45306786242
 02/26  16:00:00,2.4067435646,0.480770812792,0.000953983403795,0.0,0.2750026812,1.6500160872,0.364336097149,0.344336097149,0.02
 02/26  17:00:00,2.60345135027,0.677685972548,0.00074660931303,0.0,0.2750026812,1.6500160872,0.956235819144,0.503149144472,0.453086674673
 02/26  18:00:00,3.25302027689,0.560334841816,0.0,0.0,0.2750026812,1.6500160872,1.00218569634,0.549101871688,0.453083824648
 02/26  19:00:00,5.09733061958,0.86885172927,0.000460121911313,0.0,0.2750026812,1.6500160872,1.06471478243,1.04471478243,0.02
 02/26  20:00:00,5.05784669342,0.829827925016,0.0,0.0,0.2750026812,1.6500160872,1.57460103929,1.12151454793,0.45308649136
 02/26  21:00:00,5.26530367467,1.03728490627,0.0,0.0,0.2750026812,1.6500160872,1.8218786595,1.36879783289,0.453080826605
 02/26  22:00:00,5.224293069,0.996274300597,0.0,0.0,0.2750026812,1.6500160872,1.38488707982,1.36488707982,0.02
 02/26  23:00:00,5.47930615756,1.25128738916,0.0,0.0,0.2750026812,1.6500160872,2.31711016748,1.86401976355,0.453090403924
 02/26  24:00:00,5.4584400822,1.2304213138,0.0,0.0,0.2750026812,1.6500160872,2.53712984847,2.08404568197,0.453084166507
 02/27  01:00:00,6.27722605465,1.498311886,0.000890037847724,0.0,0.2750026812,2.2000214496,2.01782568922,1.99782568922,0.02
 02/27  02:00:00,5.96452286064,1.18649872983,0.0,0.0,0.2750026812,2.2000214496,2.62289910774,2.16981396258,0.453085145165
 02/27  03:00:00,6.10064568093,1.32262155012,0.0,0.0,0.2750026812,2.2000214496,2.67845572714,2.2253672575,0.453088469645
 02/27  04:00:00,5.96452286064,1.18649872983,0.0,0.0,0.2750026812,2.2000214496,2.35028946775,2.33028946775,0.02
 02/27  05:00:00,6.34221989275,1.56419576195,0.0,0.0,0.2750026812,2.2000214496,2.83647468992,2.38338448533,0.453090204588
 02/27  06:00:00,6.48109975366,1.42807294166,0.0,0.0,0.5500053624,2.2000214496,3.16219228383,2.70909737996,0.453094903875
 02/27  07:00:00,6.48517800626,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,28.746545461,28.726545461,0.02
 02/27  08:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,29.0846757791,28.6315564623,0.453119316801
 02/27  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,17.6673408559,17.2141814505,0.453159405378
 02/27  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,12.8329885624,12.3798089372,0.453179625185
 02/27  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,11.2925487532,10.4062098485,0.88633890462
 02/27  12:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,8.92554304315,8.47236094359,0.453182099553
 02/27  13:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,7.99894877796,7.54573206749,0.45321671047
 02/27  14:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,5.81246817212,4.92608210222,0.886386069899
 02/27  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,4.47208404174,4.01892484347,0.453159198268
 02/27  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,4.20019075936,3.7470313391,0.453159420265
 02/27  17:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,4.43964667174,3.98645182978,0.453194841964
 02/27  18:00:00,8.46753815159,2.19981786092,0.0,0.0,2.750026812,2.750026812,9.37355738117,8.92041830713,0.453139074041
 02/27  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,12.5007209031,12.0475884192,0.453132483911
 02/27  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,13.724012283,13.2708996759,0.453112607143
 02/27  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,14.5072805104,14.0541744939,0.453106016507
 02/27  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,15.094308436,14.6412148475,0.453093588489
 02/27  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453091068858,0.0,0.453091068858
 02/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453092566289,0.0,0.453092566289
 02/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305762042,0.0,0.45305762042
 02/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059157232,0.0,0.453059157232
 02/28  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/28  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068996443,0.0,0.453068996443
 02/28  07:00:00,6.48517800626,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,20.7170138443,20.2639260217,0.453087822617
 02/28  08:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,22.4155889271,21.9624603451,0.453128582009
 02/28  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,11.8629765036,11.4098106894,0.453165814198
 02/28  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,7.68381564239,7.23063882288,0.453176819512
 02/28  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,6.25885042911,5.80567270861,0.453177720496
 02/28  12:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,5.6000014099,5.14688854762,0.453112862281
 02/28  13:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,6.40409525404,5.51767564817,0.886419605876
 02/28  14:00:00,12.1014058098,2.19981786092,0.00149142571708,0.0,4.9500482616,4.9500482616,4.36598832836,3.91278577473,0.453202553624
 02/28  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,3.50422829863,3.05110352588,0.453124772754
 02/28  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,3.08834074118,2.63518404383,0.453156697344
 02/28  17:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,3.73454082919,2.84819448416,0.88634634503
 02/28  18:00:00,8.46785071386,2.19981786092,0.000312562269397,0.0,2.750026812,2.750026812,8.61424644822,8.1611085191,0.45313792912
 02/28  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,12.3657080145,11.912572313,0.453135701525
 02/28  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,13.3812462282,13.3612462282,0.02
 02/28  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,14.9654979227,14.5123920813,0.453105841406
 02/28  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,15.3706017329,14.917509009,0.45309272397
 02/28  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306083476,0.0,0.45306083476
 02/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062345883,0.0,0.453062345883
 03/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063853328,0.0,0.453063853328
 03/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065358522,0.0,0.453065358522
 03/01  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066861167,0.0,0.453066861167
 03/01  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/01  07:00:00,6.48517800626,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,19.4176012214,18.9645119619,0.453089259507
 03/01  08:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,20.5733873901,20.1202633738,0.453124016306
 03/01  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,10.84958769,10.3964290782,0.453158611813
 03/01  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,6.8587974734,6.40561602293,0.453181450472
 03/01  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,5.08280949816,4.6296345109,0.453174987263
 03/01  12:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,4.54827818247,3.66189792368,0.886380258788
 03/01  13:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,4.3641191903,3.9109081397,0.453211050604
 03/01  14:00:00,12.1005166429,2.19981786092,0.000602258802784,0.0,4.9500482616,4.9500482616,2.79970474467,2.34654224576,0.453162498914
 03/01  15:00:00,12.1010356368,2.19981786092,0.00112125264462,0.0,4.9500482616,4.9500482616,2.44796533912,1.5616179074,0.886347431725
 03/01  16:00:00,12.1028832573,2.19981786092,0.00296887315087,0.0,4.9500482616,4.9500482616,1.72098639345,1.26783398652,0.453152406931
 03/01  17:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,1.58607745077,1.13288732352,0.453190127252
 03/01  18:00:00,8.46786663496,2.19981786092,0.000328483362217,0.0,2.750026812,2.750026812,4.87065407404,4.41750810931,0.453145964735
 03/01  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,8.24902353834,7.79588895153,0.453134586807
 03/01  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,8.94057225906,8.48746741227,0.453104846787
 03/01  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,9.43883694202,8.98573510361,0.453101838411
 03/01  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,10.3832023937,10.3632023937,0.02
 03/01  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092581947,0.0,0.453092581947
 03/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067486468,0.0,0.453067486468
 03/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068962458,0.0,0.453068962458
 03/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070437567,0.0,0.453070437567
 03/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/02  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307191052,0.0,0.45307191052
 03/02  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089689642,0.0,0.453089689642
 03/02  07:00:00,6.48517800626,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,15.9712445153,15.9512445153,0.02
 03/02  08:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,17.5882344098,17.1351230988,0.453111310917
 03/02  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,9.06050901475,8.60734006964,0.453168945106
 03/02  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,6.39754511569,5.51119954872,0.886345566976
 03/02  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,3.76481431979,3.31164939272,0.453164927075
 03/02  12:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,2.31056687762,1.85736483502,0.453202042602
 03/02  13:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,2.64192823826,2.18870930973,0.453218928526
 03/02  14:00:00,12.1009946321,2.19981786092,0.00108024802131,0.0,4.9500482616,4.9500482616,1.91239091101,1.02600831603,0.886382594971
 03/02  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,1.17528363294,0.722138980391,0.453144652549
 03/02  16:00:00,12.1009529754,2.19981786092,0.00103859128807,0.0,4.9500482616,4.9500482616,0.998305398835,0.545191482603,0.453113916232
 03/02  17:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,1.15572377684,0.702535642885,0.453188133954
 03/02  18:00:00,8.46753815159,2.19981786092,0.0,0.0,2.750026812,2.750026812,4.82054688593,4.36739134829,0.453155537641
 03/02  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,6.86730029904,6.4141678852,0.453132413833
 03/02  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,7.67084808836,7.21776524522,0.453082843134
 03/02  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,8.51285936675,8.0597368665,0.453122500245
 03/02  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,8.59920995926,8.14613937809,0.453070581166
 03/02  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070665222,0.0,0.453070665222
 03/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072120313,0.0,0.453072120313
 03/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073567225,0.0,0.453073567225
 03/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075012238,0.0,0.453075012238
 03/03  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/03  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084827874,0.0,0.453084827874
 03/03  07:00:00,6.48517800626,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,8.31325907632,7.8601938536,0.45306522272
 03/03  08:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,8.24286200504,7.78974231785,0.453119687195
 03/03  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,1.31686775154,0.86370760297,0.453160148565
 03/03  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.533861239836,0.0806859217962,0.45317531804
 03/03  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453170109295,0.0,0.453170109295
 03/03  12:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453195226341,0.0,0.453195226341
 03/03  13:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,0.891744209764,0.00533659284411,0.88640761692
 03/03  14:00:00,12.1025476878,2.19981786092,0.00263330369373,0.0,4.9500482616,4.9500482616,0.453216695824,0.0,0.453216695824
 03/03  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453170407473,0.0,0.453170407473
 03/03  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.463509765457,0.0103547177349,0.453155047722
 03/03  17:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.99199750021,0.105667785601,0.886329714609
 03/03  18:00:00,8.08370481826,2.19981786092,0.0,0.0,2.750026812,2.750026812,3.16566305214,2.71254116337,0.453121888764
 03/03  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,6.28649993505,5.83338692154,0.453113013508
 03/03  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,7.36067488394,7.34067488394,0.02
 03/03  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,9.06763726042,8.61454486573,0.453092394683
 03/03  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,9.99800607025,9.5449399185,0.453066151749
 03/03  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072305182,0.0,0.453072305182
 03/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073731191,0.0,0.453073731191
 03/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075149913,0.0,0.453075149913
 03/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307656741,0.0,0.45307656741
 03/04  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077983249,0.0,0.453077983249
 03/04  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/04  07:00:00,6.48517800626,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,16.2834785716,15.8303856279,0.453092943667
 03/04  08:00:00,4.94984467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,19.8669852478,19.4138873813,0.453097866425
 03/04  09:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,15.7103421151,15.2572293519,0.453112763136
 03/04  10:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,14.7524084458,14.2993046405,0.453103805205
 03/04  11:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,13.5837665695,13.5637665695,0.02
 03/04  12:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,13.1773343757,12.7242196497,0.453114726021
 03/04  13:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,14.054020685,13.6009004841,0.453120200861
 03/04  14:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,13.334255488,12.8811252371,0.453130250904
 03/04  15:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,13.0349028974,12.5818050132,0.453097884196
 03/04  16:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,13.9007488814,13.447651706,0.453097175399
 03/04  17:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,14.7307362402,14.2776214841,0.4531147561
 03/04  18:00:00,4.50866996266,2.19981786092,0.0,0.0,0.2750026812,1.6500160872,16.0114725507,15.9914725507,0.02
 03/04  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094216891,0.0,0.453094216891
 03/04  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084355113,0.0,0.453084355113
 03/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063574741,0.0,0.453063574741
 03/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077866893,0.0,0.453077866893
 03/04  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  01:00:00,4.56773570851,0.33933975909,0.000377181013618,0.0,0.2750026812,1.6500160872,0.492258853915,0.0391809206442,0.45307793327
 03/05  02:00:00,5.17314069795,0.945121929548,0.0,0.0,0.2750026812,1.6500160872,0.760865909024,0.307781034792,0.453084874232
 03/05  03:00:00,5.48244257936,1.25442381096,0.0,0.0,0.2750026812,1.6500160872,0.860620352079,0.840620352079,0.02
 03/05  04:00:00,5.4827152374,1.254696469,0.0,0.0,0.2750026812,1.6500160872,1.92711784863,1.47402685768,0.453090990947
 03/05  05:00:00,5.48244257936,1.25442381096,0.0,0.0,0.2750026812,1.6500160872,2.12134440869,1.66825634966,0.453088059033
 03/05  06:00:00,5.4827152374,1.254696469,0.0,0.0,0.2750026812,1.6500160872,2.19169772482,2.17169772482,0.02
 03/05  07:00:00,4.33094257936,1.25442381096,0.0,0.0,0.2750026812,1.6500160872,2.6192306365,2.16614149113,0.453089145373
 03/05  08:00:00,3.18058012705,1.254696469,0.000864889649706,0.0,0.2750026812,1.6500160872,2.3958092743,1.9427214714,0.453087802901
 03/05  09:00:00,2.97516074264,1.04983059347,0.000311380764221,0.0,0.2750026812,1.6500160872,1.26992777774,1.24992777774,0.02
 03/05  10:00:00,2.48205573677,0.557036968363,0.0,0.0,0.2750026812,1.6500160872,1.14689449158,0.69380964729,0.453084844293
 03/05  11:00:00,2.62131497886,0.696296210454,0.0,0.0,0.2750026812,1.6500160872,1.05040862686,0.597320706529,0.453087920332
 03/05  12:00:00,2.48205573677,0.557036968363,0.0,0.0,0.2750026812,1.6500160872,0.339742848878,0.319742848878,0.02
 03/05  13:00:00,2.62131497886,0.696296210454,0.0,0.0,0.2750026812,1.6500160872,0.711462302604,0.258384090264,0.45307821234
 03/05  14:00:00,2.54942357238,0.623390591462,0.00101421251232,0.0,0.2750026812,1.6500160872,0.660741151607,0.207660293727,0.45308085788
 03/05  15:00:00,2.69271374399,0.766142886343,0.0015520892381,0.0,0.2750026812,1.6500160872,0.217283930042,0.197283930042,0.02
 03/05  16:00:00,2.17293143579,0.24791266739,0.0,0.0,0.2750026812,1.6500160872,0.534133936546,0.0810435412642,0.453090395282
 03/05  17:00:00,2.59249063553,0.666319682688,0.00115218443398,0.0,0.2750026812,1.6500160872,0.763738619422,0.310656843345,0.453081776077
 03/05  18:00:00,2.86918694355,0.560334841816,0.0,0.0,0.2750026812,1.6500160872,0.308433961918,0.288433961918,0.02
 03/05  19:00:00,5.13055713307,0.90253836467,0.0,0.0,0.2750026812,1.6500160872,1.1284095926,0.675321369529,0.453088223067
 03/05  20:00:00,5.10540280073,0.877384032325,0.0,0.0,0.2750026812,1.6500160872,1.09341067795,0.640342166416,0.453068511532
 03/05  21:00:00,5.51497323805,1.28695446964,0.0,0.0,0.2750026812,1.6500160872,0.912844667614,0.892844667614,0.02
 03/05  22:00:00,5.30751625679,1.07949748839,0.0,0.0,0.2750026812,1.6500160872,1.26170627129,0.808611635955,0.453094635335
 03/05  23:00:00,5.58630739901,1.3582886306,0.0,0.0,0.2750026812,1.6500160872,1.63498863166,1.18190378229,0.453084849374
 03/05  24:00:00,5.34318333727,1.11516456887,0.0,0.0,0.2750026812,1.6500160872,0.941745660843,0.921745660843,0.02
 03/06  01:00:00,6.13631276141,1.3582886306,0.0,0.0,0.2750026812,2.2000214496,1.29584829758,0.842761880238,0.453086417344
 03/06  02:00:00,5.85752161919,1.07949748839,0.0,0.0,0.2750026812,2.2000214496,1.04371025368,0.59064155114,0.453068702536
 03/06  03:00:00,6.10064568093,1.32262155012,0.0,0.0,0.2750026812,2.2000214496,0.750106800088,0.730106800088,0.02
 03/06  04:00:00,5.85752161919,1.07949748839,0.0,0.0,0.2750026812,2.2000214496,1.06122243509,0.608138584418,0.453083850674
 03/06  05:00:00,6.17197984189,1.39395571109,0.0,0.0,0.2750026812,2.2000214496,1.40493651343,0.951851215774,0.453085297652
 03/06  06:00:00,6.16819138087,1.11516456887,0.0,0.0,0.5500053624,2.2000214496,0.620145684675,0.600145684675,0.02
 03/06  07:00:00,6.10134467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,26.2512437184,25.7981481333,0.453095585074
 03/06  08:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,23.413192615,22.9600768396,0.453115775412
 03/06  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,13.1170831294,12.6639257619,0.453157367537
 03/06  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,9.2457996054,8.79264457057,0.453155034834
 03/06  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,5.19565057542,4.7424686324,0.453181943028
 03/06  12:00:00,12.1014366428,2.19981786092,0.0015222587013,0.0,4.9500482616,4.9500482616,3.62029805951,2.73392212062,0.886375938891
 03/06  13:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,2.73052095416,2.27729867548,0.453222278684
 03/06  14:00:00,12.1022372274,2.19981786092,0.0023228432598,0.0,4.9500482616,4.9500482616,1.47386735246,0.58748691656,0.8863804359
 03/06  15:00:00,12.1107601689,2.19981786092,0.0108457847892,0.0,4.9500482616,4.9500482616,0.609500973213,0.156374832993,0.45312614022
 03/06  16:00:00,12.1040318406,2.19981786092,0.00411745642523,0.0,4.9500482616,4.9500482616,0.453157538361,0.0,0.453157538361
 03/06  17:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453177513758,0.0,0.453177513758
 03/06  18:00:00,8.08532213426,2.19981786092,0.00161731600407,0.0,2.750026812,2.750026812,1.50137276139,1.0482334184,0.453139342994
 03/06  19:00:00,8.35349701228,2.19981786092,0.000641614550319,0.0,1.6500160872,2.2000214496,4.98415757114,4.53103136588,0.453126205262
 03/06  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,7.50061071439,7.04749489554,0.45311581885
 03/06  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,8.35586305827,7.90275028714,0.453112771132
 03/06  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,8.21180874411,8.19180874411,0.02
 03/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453094723828,0.0,0.453094723828
 03/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063272607,0.0,0.453063272607
 03/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064621053,0.0,0.453064621053
 03/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306596572,0.0,0.45306596572
 03/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/07  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067308208,0.0,0.453067308208
 03/07  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082381463,0.0,0.453082381463
 03/07  07:00:00,6.10134467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,12.9010975271,12.4480370021,0.453060525036
 03/07  08:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,15.3065778323,15.2865778323,0.02
 03/07  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,8.40047834728,7.94733723962,0.453141107658
 03/07  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,6.89070644007,6.00439004968,0.886316390391
 03/07  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,5.28456164875,4.83141159951,0.453150049237
 03/07  12:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,3.45258576914,2.99938491892,0.453200850221
 03/07  13:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,3.42271486505,2.53627865383,0.886436211225
 03/07  14:00:00,12.1005076571,2.19981786092,0.00059327298017,0.0,4.9500482616,4.9500482616,1.15935894537,0.706151787263,0.453207158103
 03/07  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.957325651396,0.504173457375,0.453152194022
 03/07  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.920407629362,0.467266250494,0.453141378869
 03/07  17:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.860230561579,0.407053617661,0.453176943919
 03/07  18:00:00,8.08370481826,2.19981786092,0.0,0.0,2.750026812,2.750026812,3.80370530523,3.35054704812,0.453158257107
 03/07  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,6.55532795733,6.10219519924,0.453132758094
 03/07  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,7.63211701688,7.17900846964,0.453108547241
 03/07  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,8.52463710442,8.0715385873,0.453098517121
 03/07  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,9.09593143229,8.64283799389,0.453093438405
 03/07  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056742278,0.0,0.453056742278
 03/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058055962,0.0,0.453058055962
 03/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059379335,0.0,0.453059379335
 03/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060700212,0.0,0.453060700212
 03/08  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/08  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065928449,0.0,0.453065928449
 03/08  07:00:00,6.10134467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,11.6680953252,11.2150081851,0.453087140046
 03/08  08:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,11.6916615012,11.2385314102,0.453130091007
 03/08  09:00:00,12.1008804735,2.19981786092,0.00096608938986,0.0,4.9500482616,4.9500482616,3.08650396592,2.6333389604,0.453165005527
 03/08  10:00:00,12.101385553,2.19981786092,0.00147116883178,0.0,4.9500482616,4.9500482616,0.852592752824,0.399422720106,0.453170032719
 03/08  11:00:00,12.1018691908,2.19981786092,0.00195480664363,0.0,4.9500482616,4.9500482616,0.453177539176,0.0,0.453177539176
 03/08  12:00:00,12.2261028664,2.19981786092,0.126188482309,0.0,4.9500482616,4.9500482616,0.453196066602,0.0,0.453196066602
 03/08  13:00:00,11.7557121423,2.19981786092,0.2058031206,0.0,4.9500482616,4.4000428992,0.886353005011,0.0,0.886353005011
 03/08  14:00:00,12.4039214705,2.19981786092,0.304007086331,0.0,4.9500482616,4.9500482616,0.453152947176,0.0,0.453152947176
 03/08  15:00:00,12.3829821999,2.19981786092,0.283067815813,0.0,4.9500482616,4.9500482616,0.453155148466,0.0,0.453155148466
 03/08  16:00:00,12.4013887979,2.19981786092,0.301474413734,0.0,4.9500482616,4.9500482616,0.453155309155,0.0,0.453155309155
 03/08  17:00:00,12.2590168401,2.19981786092,0.159102455972,0.0,4.9500482616,4.9500482616,0.886352362677,0.0,0.886352362677
 03/08  18:00:00,8.08370481826,2.19981786092,0.0,0.0,2.750026812,2.750026812,0.496848876252,0.043703002261,0.453145873991
 03/08  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.477717791831,0.0245910999462,0.453126691884
 03/08  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.0719669343202,0.0519669343202,0.02
 03/08  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.774600795166,0.321495408676,0.453105386491
 03/08  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.925959523725,0.472880790553,0.453078733172
 03/08  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084540393,0.0,0.453084540393
 03/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085810673,0.0,0.453085810673
 03/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087062273,0.0,0.453087062273
 03/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088313812,0.0,0.453088313812
 03/09  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089564634,0.0,0.453089564634
 03/09  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/09  07:00:00,6.10668075869,2.19981786092,0.00533608575869,0.0,0.5500053624,2.2000214496,2.28501590293,1.83192735501,0.45308854792
 03/09  08:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,3.02245879471,2.5693283962,0.453130398503
 03/09  09:00:00,12.1122586224,2.19981786092,0.0123442382521,0.0,4.9500482616,4.9500482616,0.4668505785,0.0136916332768,0.453158945224
 03/09  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453168438696,0.0,0.453168438696
 03/09  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453159401075,0.0,0.453159401075
 03/09  12:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.88636176217,0.0,0.88636176217
 03/09  13:00:00,11.5504770676,2.19981786092,0.000568045838027,0.0,4.9500482616,4.4000428992,0.46231343504,0.009115264816,0.453198170224
 03/09  14:00:00,12.2050255698,2.19981786092,0.105111185717,0.0,4.9500482616,4.9500482616,0.88636596355,0.0,0.88636596355
 03/09  15:00:00,12.1621823313,2.19981786092,0.0622679471933,0.0,4.9500482616,4.9500482616,0.45316653842,0.0,0.45316653842
 03/09  16:00:00,12.1007447437,2.19981786092,0.000830359591691,0.0,4.9500482616,4.9500482616,0.453164371192,0.0,0.453164371192
 03/09  17:00:00,12.1202899438,2.19981786092,0.0203755597048,0.0,4.9500482616,4.9500482616,0.453151329884,0.0,0.453151329884
 03/09  18:00:00,8.08370481826,2.19981786092,0.0,0.0,2.750026812,2.750026812,0.584074775629,0.130976147243,0.453098628386
 03/09  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.613805732708,0.160680939622,0.453124793086
 03/09  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.453112001447,0.0,0.453112001447
 03/09  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.453109677737,0.0,0.453109677737
 03/09  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/09  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073903776,0.0,0.453073903776
 03/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088711877,0.0,0.453088711877
 03/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077209239,0.0,0.453077209239
 03/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077163692,0.0,0.453077163692
 03/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/10  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078378535,0.0,0.453078378535
 03/10  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453095834514,0.0,0.453095834514
 03/10  07:00:00,6.10134467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,5.56600571719,5.54600571719,0.02
 03/10  08:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,11.3429866861,10.8898979188,0.453088767288
 03/10  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,5.13142767515,4.67827652543,0.453151149716
 03/10  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,3.31150381881,2.42516960744,0.886334211366
 03/10  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,1.98060324098,1.52744829356,0.453154947427
 03/10  12:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,1.97015098444,1.51696166519,0.453189319245
 03/10  13:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,3.82552526725,3.3723073814,0.453217885857
 03/10  14:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,2.51109252867,1.62471606169,0.886376466982
 03/10  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,2.91247306738,2.45933185807,0.453141209307
 03/10  16:00:00,12.1018582946,2.19981786092,0.00194391045489,0.0,4.9500482616,4.9500482616,2.73421450193,2.28110604538,0.453108456547
 03/10  17:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,3.18922731306,2.73604636084,0.453180952218
 03/10  18:00:00,8.08370481826,2.19981786092,0.0,0.0,2.750026812,2.750026812,7.65608540044,7.20293653671,0.453148863733
 03/10  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,10.5916403893,10.1385164662,0.453123923077
 03/10  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,11.7499957501,11.2968769767,0.453118773391
 03/10  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,12.7047282503,12.2516153879,0.453112862422
 03/10  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,13.3246395307,12.8715396388,0.45309989195
 03/10  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060661961,0.0,0.453060661961
 03/11  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061880669,0.0,0.453061880669
 03/11  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/11  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063086971,0.0,0.453063086971
 03/11  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064291214,0.0,0.453064291214
 03/11  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/11  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073750917,0.0,0.453073750917
