Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/11  07:00:00,5.71751133959,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,18.5253215166,18.0722294499,0.453092066683
 03/11  08:00:00,4.94984467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,20.3519781248,20.3319781248,0.02
 03/11  09:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,15.5008977119,15.0477957297,0.453101982212
 03/11  10:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,12.5458993303,12.0927691942,0.45313013607
 03/11  11:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,10.9476096264,10.494486459,0.453123167404
 03/11  12:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,10.0416503472,9.58852752336,0.453122823883
 03/11  13:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,10.2124998074,9.7593853781,0.453114429309
 03/11  14:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,9.53085175906,9.0777299221,0.453121836961
 03/11  15:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,8.87818085582,8.42507474124,0.453106114575
 03/11  16:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,8.45675592764,8.43675592764,0.02
 03/11  17:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,9.45000874879,8.99690008022,0.453108668577
 03/11  18:00:00,4.50866996266,2.19981786092,0.0,0.0,0.2750026812,1.6500160872,10.9775238637,10.5244272904,0.453096573296
 03/11  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092909716,0.0,0.453092909716
 03/11  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/11  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068766129,0.0,0.453068766129
 03/11  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453095457746,0.0,0.453095457746
 03/11  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/11  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058115627,0.0,0.453058115627
 03/12  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054785704,0.0,0.453054785704
 03/12  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084180454,0.0,0.453084180454
 03/12  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078046349,0.0,0.453078046349
 03/12  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086980974,0.0,0.453086980974
 03/12  07:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080383482,0.0,0.453080383482
 03/12  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074244676,0.0,0.453074244676
 03/12  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068099929,0.0,0.453068099929
 03/12  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307757542,0.0,0.45307757542
 03/12  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453104464808,0.0,0.453104464808
 03/12  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088087886,0.0,0.453088087886
 03/12  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061521422,0.0,0.453061521422
 03/12  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074430215,0.0,0.453074430215
 03/12  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086287189,0.0,0.453086287189
 03/12  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088076068,0.0,0.453088076068
 03/12  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086964072,0.0,0.453086964072
 03/12  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308082896,0.0,0.45308082896
 03/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080036357,0.0,0.453080036357
 03/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/13  03:00:00,4.84726487847,0.0681977391632,0.00104300850497,0.0,0.2750026812,2.2000214496,0.467532895953,0.0144517586042,0.453081137349
 03/13  04:00:00,4.91583469298,0.136395478326,0.00141508384733,0.0,0.2750026812,2.2000214496,0.453082254241,0.0,0.453082254241
 03/13  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/13  06:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,23.0256082124,22.5725147215,0.453093490907
 03/13  07:00:00,6.81752206439,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,21.235326645,20.7822392325,0.453087412454
 03/13  08:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,12.1525393839,11.6993695774,0.453169806525
 03/13  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,9.15499710037,8.70183898083,0.453158119539
 03/13  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,7.42405074837,6.97090194154,0.453148806835
 03/13  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,6.67738267469,5.79104448492,0.886338189772
 03/13  12:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,6.48629394822,6.03310897906,0.453184969162
 03/13  13:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,4.08082287273,3.62765931691,0.453163555812
 03/13  14:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,3.83007868304,2.94373471163,0.886343971414
 03/13  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,3.01467304644,2.56155674464,0.453116301797
 03/13  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,2.85151094072,2.39837636578,0.453134574947
 03/13  17:00:00,7.69987148493,2.19981786092,0.0,0.0,2.750026812,2.750026812,6.52325149176,6.07011476256,0.453136729201
 03/13  18:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,8.20795986925,7.75485250403,0.453107365224
 03/13  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,8.97630581083,8.52321141318,0.453094397652
 03/13  20:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,9.44748444048,8.99439289562,0.453091544862
 03/13  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,9.00339844258,8.98339844258,0.02
 03/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092147332,0.0,0.453092147332
 03/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056704949,0.0,0.453056704949
 03/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057822062,0.0,0.453057822062
 03/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058908621,0.0,0.453058908621
 03/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059994027,0.0,0.453059994027
 03/14  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077142311,0.0,0.453077142311
 03/14  06:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,11.8028920041,11.7828920041,0.02
 03/14  07:00:00,6.81752206439,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,13.8991659479,13.4460400864,0.453125861484
 03/14  08:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,6.33702032411,5.88385597683,0.453164347275
 03/14  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,3.56368736267,3.11052249398,0.453164868696
 03/14  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,2.16435115122,1.2779991651,0.886351986118
 03/14  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,1.17082977036,0.717626438438,0.453203331925
 03/14  12:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,1.11880102979,0.665580010932,0.453221018855
 03/14  13:00:00,12.113835335,2.19981786092,0.0139209508751,0.0,4.9500482616,4.9500482616,0.896146380539,0.00975278252559,0.886393598013
 03/14  14:00:00,12.1734712231,2.19981786092,0.073556838927,0.0,4.9500482616,4.9500482616,0.453113262656,0.0,0.453113262656
 03/14  15:00:00,12.1759569167,2.19981786092,0.0760425325383,0.0,4.9500482616,4.9500482616,0.453143810594,0.0,0.453143810594
 03/14  16:00:00,12.1284253781,2.19981786092,0.0285109939295,0.0,4.9500482616,4.9500482616,0.453188603371,0.0,0.453188603371
 03/14  17:00:00,7.70035203372,2.19981786092,0.000480548797294,0.0,2.750026812,2.750026812,0.516442537895,0.0633064797101,0.453136058185
 03/14  18:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,1.00231466617,0.549181870999,0.45313279517
 03/14  19:00:00,8.35314676571,2.19981786092,0.000291367985694,0.0,1.6500160872,2.2000214496,1.75751614546,1.3044021083,0.453114037165
 03/14  20:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,2.96275782758,2.50964997144,0.453107856139
 03/14  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,3.64924018295,3.19616987108,0.453070311872
 03/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067618688,0.0,0.453067618688
 03/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068689734,0.0,0.453068689734
 03/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069705894,0.0,0.453069705894
 03/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070728545,0.0,0.453070728545
 03/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/15  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082844263,0.0,0.453082844263
 03/15  06:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,3.46405189547,3.01099041636,0.45306147911
 03/15  07:00:00,6.81752206439,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,4.55122098601,4.53122098601,0.02
 03/15  08:00:00,12.1062542103,2.19981786092,0.00633982615225,0.0,4.9500482616,4.9500482616,1.03750335841,0.151233550341,0.886269808066
 03/15  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453124279417,0.0,0.453124279417
 03/15  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453151801615,0.0,0.453151801615
 03/15  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453177980164,0.0,0.453177980164
 03/15  12:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,0.918447053876,0.0320699056548,0.886377148221
 03/15  13:00:00,12.1124643128,2.19981786092,0.0125499287223,0.0,4.9500482616,4.9500482616,0.45315501146,0.0,0.45315501146
 03/15  14:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453136429593,0.0,0.453136429593
 03/15  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453104474277,0.0,0.453104474277
 03/15  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453164015879,0.0,0.453164015879
 03/15  17:00:00,7.69987148493,2.19981786092,0.0,0.0,2.750026812,2.750026812,0.576568711519,0.123402987644,0.453165723875
 03/15  18:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.517611500461,0.06448286869,0.453128631771
 03/15  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.45310819131,0.0,0.45310819131
 03/15  20:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.453118357121,0.0,0.453118357121
 03/15  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.45307334369,0.0,0.45307334369
 03/15  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/15  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075328271,0.0,0.453075328271
 03/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076343902,0.0,0.453076343902
 03/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077313448,0.0,0.453077313448
 03/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078280033,0.0,0.453078280033
 03/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/16  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083172611,0.0,0.453083172611
 03/16  06:00:00,7.25828478522,2.19981786092,0.00544011229252,0.0,0.5500053624,2.2000214496,2.85925487522,2.40618916774,0.453065707481
 03/16  07:00:00,6.81752206439,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,6.60531191821,6.1522045584,0.453107359807
 03/16  08:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,1.74524690887,1.29209423446,0.453152674412
 03/16  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,1.42973039006,0.976588416385,0.453141973674
 03/16  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,1.33343800132,0.880269526262,0.453168475061
 03/16  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,1.9444639059,1.49131553871,0.453148367189
 03/16  12:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,3.78658101361,2.90020880739,0.886372206215
 03/16  13:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,2.1700622639,1.71690436633,0.453157897568
 03/16  14:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,2.05721230642,1.60405386487,0.453158441552
 03/16  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,2.13454092974,1.68141557922,0.453125350527
 03/16  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,2.72141456455,1.83505678068,0.886357783867
 03/16  17:00:00,7.69987148493,2.19981786092,0.0,0.0,2.750026812,2.750026812,5.81299408998,5.35988917965,0.453104910333
 03/16  18:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,7.66445300097,7.21132957258,0.453123428391
 03/16  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,8.65402722723,8.63402722723,0.02
 03/16  20:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,10.4611241342,10.0080224449,0.453101689245
 03/16  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,11.3271529359,10.8740787226,0.453074213239
 03/16  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307970734,0.0,0.45307970734
 03/16  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080659322,0.0,0.453080659322
 03/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081586837,0.0,0.453081586837
 03/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082500822,0.0,0.453082500822
 03/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083414126,0.0,0.453083414126
 03/17  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/17  06:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,15.905170742,15.4520763129,0.453094429095
 03/17  07:00:00,6.43368873106,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,19.2775576125,18.8244697116,0.453087900933
 03/17  08:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,10.7830341737,10.3298630584,0.453171115319
 03/17  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,7.94824644272,7.49506675333,0.453179689383
 03/17  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,5.47303090363,5.01984884803,0.453182055604
 03/17  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,3.82004555679,2.93366712393,0.886378432858
 03/17  12:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,4.52202075065,4.06881205753,0.45320869312
 03/17  13:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,2.10419731629,1.65099884142,0.453198474872
 03/17  14:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,2.3483652482,1.4620350418,0.886330206397
 03/17  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,2.04352666658,1.59038688613,0.453139780453
 03/17  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,2.0388795691,1.58575446167,0.453125107425
 03/17  17:00:00,7.69987148493,2.19981786092,0.0,0.0,2.750026812,2.750026812,5.59821598023,5.14508928359,0.453126696644
 03/17  18:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,7.75002759355,7.29690406113,0.453123532428
 03/17  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,8.62781133981,8.1747278229,0.453083516911
 03/17  20:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,9.53623098546,9.0831508695,0.453080115964
 03/17  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,9.69838173214,9.67838173214,0.02
 03/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080901533,0.0,0.453080901533
 03/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081682009,0.0,0.453081682009
 03/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/18  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082570143,0.0,0.453082570143
 03/18  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083432701,0.0,0.453083432701
 03/18  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/18  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084294857,0.0,0.453084294857
 03/18  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064637179,0.0,0.453064637179
 03/18  06:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,15.1089911569,15.0889911569,0.02
 03/18  07:00:00,5.33367800626,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,17.7078361042,17.2547454062,0.453090697996
 03/18  08:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,14.6340497481,14.1809369817,0.453112766369
 03/18  09:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,13.5348529085,13.081723477,0.453129431583
 03/18  10:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,12.8487906723,12.3957039224,0.453086749836
 03/18  11:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,12.344689729,11.8915707458,0.453118983145
 03/18  12:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,12.8371375406,12.8171375406,0.02
 03/18  13:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,12.9952818535,12.5421549173,0.453126936144
 03/18  14:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,12.8970801815,12.4440009681,0.453079213403
 03/18  15:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,12.6687327747,12.2156343721,0.453098402679
 03/18  16:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,12.4870036954,12.0339281157,0.45307557968
 03/18  17:00:00,4.12483662933,2.19981786092,0.0,0.0,0.2750026812,1.6500160872,12.7531115079,12.7331115079,0.02
 03/18  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453095719858,0.0,0.453095719858
 03/18  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307093488,0.0,0.45307093488
 03/18  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086391873,0.0,0.453086391873
 03/18  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/18  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068214569,0.0,0.453068214569
 03/18  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068503564,0.0,0.453068503564
 03/18  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066636433,0.0,0.453066636433
 03/19  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060075021,0.0,0.453060075021
 03/19  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089131256,0.0,0.453089131256
 03/19  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063088824,0.0,0.453063088824
 03/19  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  07:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055357517,0.0,0.453055357517
 03/19  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084456509,0.0,0.453084456509
 03/19  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078060775,0.0,0.453078060775
 03/19  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083927414,0.0,0.453083927414
 03/19  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084160965,0.0,0.453084160965
 03/19  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078562136,0.0,0.453078562136
 03/19  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069918908,0.0,0.453069918908
 03/19  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082680589,0.0,0.453082680589
 03/19  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082542068,0.0,0.453082542068
 03/19  20:00:00,4.63803141625,0.40671302989,0.00329961795146,0.0,0.2750026812,1.6500160872,0.482310556297,0.0292228202287,0.453087736068
 03/19  21:00:00,4.63714062854,0.40671302989,0.00240883024362,0.0,0.2750026812,1.6500160872,0.0524395975204,0.0324395975204,0.02
 03/19  22:00:00,4.91994445218,0.688913251942,0.00301243183597,0.0,0.2750026812,1.6500160872,0.524329971273,0.0712517926844,0.453078178588
 03/19  23:00:00,5.0208924561,0.790385392324,0.00248829537132,0.0,0.2750026812,1.6500160872,0.567914623187,0.114825232297,0.453089390889
 03/19  24:00:00,5.16517619609,0.937157427688,0.0,0.0,0.2750026812,1.6500160872,0.136015140769,0.116015140769,0.02
 03/20  01:00:00,5.33130944154,0.549381351816,0.00390395891868,0.0,0.2750026812,2.2000214496,0.503961385659,0.0508748495942,0.453086536065
 03/20  02:00:00,5.12284594124,0.338515290726,0.00630651970619,0.0,0.2750026812,2.2000214496,0.466874458561,0.0137885413122,0.453085917249
 03/20  03:00:00,5.15721163365,0.37302639449,0.00616110835988,0.0,0.2750026812,2.2000214496,0.0334261166886,0.0134261166886,0.02
 03/20  04:00:00,5.43612380876,0.654814382361,0.00328529559795,0.0,0.2750026812,2.2000214496,0.503297964307,0.0502113007874,0.453086663519
 03/20  05:00:00,5.46329767231,0.40671302989,0.00355783041506,0.0,0.5500053624,2.2000214496,0.489577177627,0.0365102595713,0.453066918056
 03/20  06:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,24.0312501223,24.0112501223,0.02
 03/20  07:00:00,6.43368873106,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,22.9539539614,22.5008391643,0.45311479701
 03/20  08:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,14.134317639,13.681199363,0.453118276029
 03/20  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,11.4603082893,11.0071413841,0.453166905261
 03/20  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,10.1875342188,9.30123035982,0.886303858927
 03/20  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,8.4735641953,8.02038113583,0.453183059476
 03/20  12:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,9.00864746475,8.55547589794,0.453171566809
 03/20  13:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,7.41376062903,6.52740157179,0.886359057239
 03/20  14:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,6.60894582511,6.15579327988,0.453152545232
 03/20  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,6.8502857728,6.39716844407,0.453117328733
 03/20  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,6.60886459668,6.15574039873,0.453124197953
 03/20  17:00:00,7.69987148493,2.19981786092,0.0,0.0,2.750026812,2.750026812,9.61572119066,9.16258024903,0.453140941624
 03/20  18:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,11.2346937501,10.7815793305,0.453114419562
 03/20  19:00:00,7.96902206439,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,11.6785515593,11.2254462046,0.453105354754
 03/20  20:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,12.1700565923,11.7169566138,0.453099978555
 03/20  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,11.7126758887,11.6926758887,0.02
 03/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45309236558,0.0,0.45309236558
 03/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073902285,0.0,0.453073902285
 03/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074656719,0.0,0.453074656719
 03/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075358707,0.0,0.453075358707
 03/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307606594,0.0,0.45307606594
 03/21  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090315107,0.0,0.453090315107
 03/21  06:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,16.6956423353,16.2425746471,0.453067688176
 03/21  07:00:00,6.43368873106,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,17.7520635386,17.7320635386,0.02
 03/21  08:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,10.4581451732,10.005035379,0.453109794128
 03/21  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,8.68309020663,7.79677328013,0.886316926492
 03/21  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,6.67653498162,6.22335518265,0.453179798966
 03/21  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,5.02550022787,4.57230102574,0.453199202121
 03/21  12:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,4.09318917147,3.63996924153,0.453219929943
 03/21  13:00:00,12.1012329742,2.19981786092,0.00131859010947,0.0,4.9500482616,4.9500482616,2.27902343897,1.39261237168,0.886411067287
 03/21  14:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,1.19165778129,0.738506389231,0.453151392056
 03/21  15:00:00,12.1031453867,2.19981786092,0.00323100256855,0.0,4.9500482616,4.9500482616,0.643610303484,0.190492540981,0.453117762502
 03/21  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.660579890587,0.207392183619,0.453187706969
 03/21  17:00:00,7.70037756186,2.19981786092,0.000506076930988,0.0,2.750026812,2.750026812,5.2023084414,4.74915455101,0.453153890385
 03/21  18:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,9.51151423512,9.05838706682,0.453127168305
 03/21  19:00:00,7.96902206439,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,11.4453572882,10.9922503804,0.453106907741
 03/21  20:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,13.3951345683,12.942020476,0.453114092369
 03/21  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,14.6447955509,14.1916949625,0.453100588368
 03/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059378171,0.0,0.453059378171
 03/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060107154,0.0,0.453060107154
 03/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060774116,0.0,0.453060774116
 03/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061443417,0.0,0.453061443417
 03/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/22  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070230956,0.0,0.453070230956
 03/22  06:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,20.6981393513,20.2450515757,0.453087775596
 03/22  07:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,24.4865182505,24.0333926955,0.453125555028
 03/22  08:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,15.5557700031,15.1026119012,0.453158101974
 03/22  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,12.3659464507,11.9127758854,0.453170565327
 03/22  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,10.9342586992,10.4811203616,0.453138337669
 03/22  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,9.4527999146,8.99960272855,0.453197186053
 03/22  12:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,10.5052088524,9.61879975815,0.886409094242
 03/22  13:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,7.84533710944,7.39212779189,0.453209317553
 03/22  14:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,7.03529757184,6.5821483082,0.453149263638
 03/22  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,6.72869554179,6.27558110918,0.453114432607
 03/22  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,6.58575319534,6.13258119945,0.453171995888
 03/22  17:00:00,7.69987148493,2.19981786092,0.0,0.0,2.750026812,2.750026812,10.8447650224,10.3915929309,0.453172091463
 03/22  18:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,13.0598412564,12.6067037505,0.453137505956
 03/22  19:00:00,7.96902206439,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,14.5735399842,14.1204276285,0.453112355758
 03/22  20:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,15.6668252712,15.2137038631,0.453121408106
 03/22  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,16.1895275939,15.7364518338,0.453075760109
 03/22  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/22  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077339446,0.0,0.453077339446
 03/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077986807,0.0,0.453077986807
 03/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078577882,0.0,0.453078577882
 03/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079166038,0.0,0.453079166038
 03/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/23  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083641726,0.0,0.453083641726
 03/23  06:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,21.2081795012,20.7551138439,0.453065657368
 03/23  07:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,23.0856039627,22.6324978193,0.453106143416
 03/23  08:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,13.9801538543,13.5270030112,0.453150843131
 03/23  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,10.2590231359,9.80585136581,0.453171770054
 03/23  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,8.13224675874,7.67908493367,0.453161825065
 03/23  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,6.4572148546,6.00402390265,0.453190951942
 03/23  12:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,5.99540793444,5.10899787838,0.886410056057
 03/23  13:00:00,12.1009882108,2.19981786092,0.00107382663298,0.0,4.9500482616,4.9500482616,3.1106033111,2.6574056433,0.453197667804
 03/23  14:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,2.30679078549,1.85364880259,0.4531419829
 03/23  15:00:00,12.1028835901,2.19981786092,0.00296920596065,0.0,4.9500482616,4.9500482616,1.5771156267,1.12400818194,0.453107444758
 03/23  16:00:00,12.1016661464,2.19981786092,0.00175176227221,0.0,4.9500482616,4.9500482616,1.69928077255,0.812943813623,0.88633695893
 03/23  17:00:00,7.69987148493,2.19981786092,0.0,0.0,2.750026812,2.750026812,3.76390563931,3.31076668903,0.453138950289
 03/23  18:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,5.87795692283,5.4248226679,0.45313425493
 03/23  19:00:00,7.96902206439,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,7.22260677495,7.20260677495,0.02
 03/23  20:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,8.89042100592,8.43731859528,0.453102410638
 03/23  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,9.44503035532,8.99194280014,0.453087555175
 03/23  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453091129366,0.0,0.453091129366
 03/23  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453091708102,0.0,0.453091708102
 03/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453092238021,0.0,0.453092238021
 03/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056432271,0.0,0.453056432271
 03/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056989187,0.0,0.453056989187
 03/24  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/24  06:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,15.2469807588,14.7939028955,0.453077863305
 03/24  07:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,17.8950051583,17.4418967819,0.453108376425
 03/24  08:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,8.75960122722,8.30645440648,0.453146820741
 03/24  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,5.80933154536,5.35615403237,0.453177512987
 03/24  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,3.94160702712,3.4884264421,0.453180585019
 03/24  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,2.98945721801,2.10306609475,0.886391123261
 03/24  12:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,2.81517700398,2.36195455303,0.453222450954
 03/24  13:00:00,12.1012223528,2.19981786092,0.00130796864075,0.0,4.9500482616,4.9500482616,1.25263788156,0.79944317536,0.453194706201
 03/24  14:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.910239172417,0.457069432803,0.453169739614
 03/24  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,1.35134698391,0.465034044988,0.886312938918
 03/24  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,1.09382083416,0.640637672662,0.453183161497
 03/24  17:00:00,7.69987148493,2.19981786092,0.0,0.0,2.750026812,2.750026812,4.82089002538,4.36775779439,0.453132230992
 03/24  18:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,7.27040957103,6.81728729525,0.45312227578
 03/24  19:00:00,7.96902206439,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,8.69408457124,8.24098418697,0.453100384276
 03/24  20:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,9.27645066297,9.25645066297,0.02
 03/24  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,10.0060350426,9.55293903609,0.453096006496
 03/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064491334,0.0,0.453064491334
 03/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064994827,0.0,0.453064994827
 03/25  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065499272,0.0,0.453065499272
 03/25  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/25  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065979251,0.0,0.453065979251
 03/25  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066458605,0.0,0.453066458605
 03/25  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/25  06:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,14.342318684,13.8892301261,0.453088557975
 03/25  07:00:00,4.94984467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,17.8763308209,17.4232540361,0.453076784793
 03/25  08:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,14.2555304737,13.8024129123,0.453117561363
 03/25  09:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,11.9593770881,11.5062441941,0.453132893984
 03/25  10:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,9.55232865131,9.53232865131,0.02
 03/25  11:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,8.86493766293,8.41180962538,0.453128037546
 03/25  12:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,9.71217059308,9.25903946493,0.453131128151
 03/25  13:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,10.058093091,9.60496269037,0.453130400585
 03/25  14:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,10.4839377496,10.0308327086,0.453105040984
 03/25  15:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,10.7134357274,10.2603351579,0.453100569444
 03/25  16:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,11.788986929,11.3358711581,0.453115770946
 03/25  17:00:00,4.12483662933,2.19981786092,0.0,0.0,0.2750026812,1.6500160872,13.3020454982,13.2820454982,0.02
 03/25  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308735379,0.0,0.45308735379
 03/25  19:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081793851,0.0,0.453081793851
 03/25  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/25  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.452995972041,0.0,0.452995972041
 03/25  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307407717,0.0,0.45307407717
 03/25  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/25  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307452777,0.0,0.45307452777
 03/26  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070502156,0.0,0.453070502156
 03/26  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063758396,0.0,0.453063758396
 03/26  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057015442,0.0,0.453057015442
 03/26  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066937755,0.0,0.453066937755
 03/26  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057930218,0.0,0.453057930218
 03/26  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086637411,0.0,0.453086637411
 03/26  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079917971,0.0,0.453079917971
 03/26  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  12:00:00,2.19637164318,0.2694930832,0.0018597915711,0.0,0.2750026812,1.6500160872,0.494733878452,0.0416453695598,0.453088508893
 03/26  13:00:00,2.33244936055,0.405888561526,0.00154203061896,0.0,0.2750026812,1.6500160872,0.487692993478,0.03462079637,0.453072197108
 03/26  14:00:00,2.33485586316,0.405888561526,0.0039485332272,0.0,0.2750026812,1.6500160872,0.0600145120343,0.0400145120343,0.02
 03/26  15:00:00,2.4255964549,0.498688822707,0.00188886378828,0.0,0.2750026812,1.6500160872,0.496946010318,0.0438537596854,0.453092250633
 03/26  16:00:00,2.89491072028,0.967983546451,0.00190840542283,0.0,0.2750026812,1.6500160872,0.613139602969,0.160056011582,0.453083591387
 03/26  17:00:00,2.99483092304,1.06828606194,0.00152609269519,0.0,0.2750026812,1.6500160872,0.360331996603,0.340331996603,0.02
 03/26  18:00:00,3.17623554016,1.25091951561,0.000297256152893,0.0,0.2750026812,1.6500160872,0.771441104919,0.31835869574,0.453082409179
 03/26  19:00:00,4.95898213039,1.11479669532,0.0,0.0,0.2750026812,1.6500160872,0.930354558671,0.477279020598,0.453075538073
 03/26  20:00:00,5.5266783281,1.29865955969,0.0,0.0,0.2750026812,1.6500160872,0.507552179918,0.487552179918,0.02
 03/26  21:00:00,5.23760207897,1.00890382283,0.000679487732194,0.0,0.2750026812,1.6500160872,0.71532235156,0.262227687388,0.453094664172
 03/26  22:00:00,5.27193509747,1.04143448151,0.00248184755152,0.0,0.2750026812,1.6500160872,0.629758782942,0.176682486388,0.453076296554
 03/26  23:00:00,5.06317508874,0.833980747388,0.00117557294461,0.0,0.2750026812,1.6500160872,0.13057411804,0.11057411804,0.02
 03/26  24:00:00,4.98786852301,0.756286522742,0.00356323186535,0.0,0.2750026812,1.6500160872,0.531014608836,0.0779271131888,0.453087495647
 03/27  01:00:00,5.08757070856,0.304828655326,0.00471792242948,0.0,0.2750026812,2.2000214496,0.453084466172,0.0,0.453084466172
 03/27  02:00:00,5.12008800397,0.338515290726,0.00354858243927,0.0,0.2750026812,2.2000214496,0.0459344561924,0.0259344561924,0.02
 03/27  03:00:00,5.12088380823,0.338515290726,0.00434438670393,0.0,0.2750026812,2.2000214496,0.478238327382,0.0251520994739,0.453086227908
 03/27  04:00:00,5.22572351497,0.442380110371,0.00531927379395,0.0,0.2750026812,2.2000214496,0.483911322029,0.030826179435,0.453085142594
 03/27  05:00:00,5.71121055953,0.654814382361,0.00336936516338,0.0,0.5500053624,2.2000214496,0.0475448507326,0.0275448507326,0.02
 03/27  06:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,25.047230693,24.5941377031,0.453092989888
 03/27  07:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,23.503655218,23.0505678275,0.45308739046
 03/27  08:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,14.5910286358,14.1378627907,0.453165845081
 03/27  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,12.0117457475,11.5585958575,0.453149889951
 03/27  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,10.6674781253,10.2143401114,0.453138013954
 03/27  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,9.88084377937,8.99453902744,0.886304751921
 03/27  12:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,9.77304069876,9.31987910353,0.453161595228
 03/27  13:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,7.44455075209,6.99133501146,0.453215740633
 03/27  14:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,6.9521247077,6.06584608293,0.886278624765
 03/27  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,5.87316324998,5.42002243784,0.453140812133
 03/27  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,5.63945442696,5.18628991768,0.453164509276
 03/27  17:00:00,7.69987148493,2.19981786092,0.0,0.0,2.750026812,2.750026812,9.51038949259,9.05729624362,0.453093248971
 03/27  18:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,11.1909462313,10.7378337335,0.453112497803
 03/27  19:00:00,7.96902206439,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,12.0576108663,11.6045180773,0.453092788936
 03/27  20:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,12.3263432291,12.3063432291,0.02
 03/27  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,12.8707085161,12.4176305785,0.453077937583
 03/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079740279,0.0,0.453079740279
 03/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080031231,0.0,0.453080031231
 03/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080325335,0.0,0.453080325335
 03/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080594222,0.0,0.453080594222
 03/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080862981,0.0,0.453080862981
 03/28  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062767137,0.0,0.453062767137
 03/28  06:00:00,6.86901133959,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,17.9894464936,17.9694464936,0.02
 03/28  07:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,19.7519254806,19.2988054762,0.453120004421
 03/28  08:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,10.2312101116,9.77804135975,0.453168751835
 03/28  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,6.95216772986,6.49899677967,0.453170950192
 03/28  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,4.64563322796,4.19246136257,0.453171865389
 03/28  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,3.17794798841,2.29156487706,0.886383111354
 03/28  12:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,2.89180452546,2.43858243631,0.453222089147
 03/28  13:00:00,12.101301469,2.19981786092,0.00138708484234,0.0,4.9500482616,4.9500482616,1.8504303089,0.964082495517,0.886347813387
 03/28  14:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,1.02159912918,0.568452775172,0.453146354009
 03/28  15:00:00,12.1053862121,2.19981786092,0.00547182801926,0.0,4.9500482616,4.9500482616,0.692345945902,0.239204783751,0.453141162151
 03/28  16:00:00,12.103358077,2.19981786092,0.0034436928782,0.0,4.9500482616,4.9500482616,0.488727824545,0.0355680736131,0.453159750932
 03/28  17:00:00,7.70119336284,2.19981786092,0.00132187791072,0.0,2.750026812,2.750026812,1.52547892338,1.07233645625,0.453142467129
 03/28  18:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,3.62652981955,3.17339932461,0.453130494935
 03/28  19:00:00,7.96932504817,2.19981786092,0.000302983773342,0.0,1.6500160872,2.2000214496,4.80364472151,4.3505331569,0.453111564616
 03/28  20:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,5.56316464288,5.54316464288,0.02
 03/28  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,7.035570261,6.58245845642,0.453111804582
 03/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070987696,0.0,0.453070987696
