Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071128069,0.0,0.453071128069
 03/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071370465,0.0,0.453071370465
 03/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071578597,0.0,0.453071578597
 03/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071786766,0.0,0.453071786766
 03/29  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090122505,0.0,0.453090122505
 03/29  06:00:00,6.86901133959,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,9.60459982839,9.58459982839,0.02
 03/29  07:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,12.2822532499,11.8291557236,0.453097526332
 03/29  08:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,4.26189564218,3.80873120723,0.453164434948
 03/29  09:00:00,12.1015194111,2.19981786092,0.00160502699208,0.0,4.9500482616,4.9500482616,1.49512074259,1.04194866631,0.453172076281
 03/29  10:00:00,12.1005075686,2.19981786092,0.000593184434188,0.0,4.9500482616,4.9500482616,1.01781493653,0.131471027166,0.886343909366
 03/29  11:00:00,12.1020006591,2.19981786092,0.00208627495834,0.0,4.9500482616,4.9500482616,0.453190105224,0.0,0.453190105224
 03/29  12:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,0.453221044621,0.0,0.453221044621
 03/29  13:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.88640086001,0.0,0.88640086001
 03/29  14:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453109455504,0.0,0.453109455504
 03/29  15:00:00,12.1156875046,2.19981786092,0.0157731204907,0.0,4.9500482616,4.9500482616,0.453134282429,0.0,0.453134282429
 03/29  16:00:00,12.1419341181,2.19981786092,0.0420197339349,0.0,4.9500482616,4.9500482616,0.453147997887,0.0,0.453147997887
 03/29  17:00:00,7.71127633282,2.19981786092,0.01140484789,0.0,2.750026812,2.750026812,0.5269775917,0.0738573529924,0.453120238708
 03/29  18:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.468250841058,0.0151219890491,0.453128852009
 03/29  19:00:00,7.58518873106,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.52151131497,0.0683953130944,0.453116001876
 03/29  20:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.837917369004,0.384823491121,0.453093877882
 03/29  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.60118189322,0.58118189322,0.02
 03/29  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453057465254,0.0,0.453057465254
 03/29  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057241874,0.0,0.453057241874
 03/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057443726,0.0,0.453057443726
 03/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057599844,0.0,0.453057599844
 03/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057757087,0.0,0.453057757087
 03/30  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073552381,0.0,0.453073552381
 03/30  06:00:00,6.87543842991,2.19981786092,0.00642709031554,0.0,0.5500053624,2.2000214496,1.53998206462,1.51998206462,0.02
 03/30  07:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,5.16116642185,4.70804611954,0.45312030231
 03/30  08:00:00,12.1056356439,2.19981786092,0.00572125980676,0.0,4.9500482616,4.9500482616,0.672840034945,0.219718787201,0.453121247744
 03/30  09:00:00,12.101751934,2.19981786092,0.00183754988141,0.0,4.9500482616,4.9500482616,0.453167726022,0.0,0.453167726022
 03/30  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.886340861466,0.0,0.886340861466
 03/30  11:00:00,12.1010208431,2.19981786092,0.00110645893245,0.0,4.9500482616,4.9500482616,0.453199469562,0.0,0.453199469562
 03/30  12:00:00,11.5931826477,2.19981786092,0.043273625924,0.0,4.9500482616,4.4000428992,0.453214683577,0.0,0.453214683577
 03/30  13:00:00,12.2512478539,2.19981786092,0.151333469741,0.0,4.9500482616,4.9500482616,0.886401485763,0.0,0.886401485763
 03/30  14:00:00,12.290511323,2.19981786092,0.190596938854,0.0,4.9500482616,4.9500482616,0.453129315138,0.0,0.453129315138
 03/30  15:00:00,12.3583996642,2.19981786092,0.258485280032,0.0,4.9500482616,4.9500482616,0.453155041934,0.0,0.453155041934
 03/30  16:00:00,12.3904756018,2.19981786092,0.290561217708,0.0,4.9500482616,4.9500482616,0.453192507176,0.0,0.453192507176
 03/30  17:00:00,7.7288282377,2.19981786092,0.0289567527682,0.0,2.750026812,2.750026812,0.467931189287,0.0147913005943,0.453139888693
 03/30  18:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.463218746194,0.0100840446582,0.453134701536
 03/30  19:00:00,7.58518873106,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.453119121606,0.0,0.453119121606
 03/30  20:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.638200984977,0.185087869152,0.453113115825
 03/30  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.534752934388,0.514752934388,0.02
 03/30  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074943749,0.0,0.453074943749
 03/30  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075863252,0.0,0.453075863252
 03/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074733533,0.0,0.453074733533
 03/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074795566,0.0,0.453074795566
 03/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074859559,0.0,0.453074859559
 03/31  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090615526,0.0,0.453090615526
 03/31  06:00:00,6.87673272901,2.19981786092,0.00772138941468,0.0,0.5500053624,2.2000214496,1.40992029509,1.38992029509,0.02
 03/31  07:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,4.854338121,4.40125657112,0.453081549882
 03/31  08:00:00,12.1054197863,2.19981786092,0.00550540218123,0.0,4.9500482616,4.9500482616,0.543822222796,0.0906674271856,0.45315479561
 03/31  09:00:00,12.1364628547,2.19981786092,0.0365484705282,0.0,4.9500482616,4.9500482616,0.453171293364,0.0,0.453171293364
 03/31  10:00:00,12.1562634148,2.19981786092,0.05634903072,0.0,4.9500482616,4.9500482616,0.886343378998,0.0,0.886343378998
 03/31  11:00:00,12.1593534662,2.19981786092,0.0594390820379,0.0,4.9500482616,4.9500482616,0.453190909899,0.0,0.453190909899
 03/31  12:00:00,11.6429725017,2.19981786092,0.0930634800181,0.0,4.9500482616,4.4000428992,0.45320262763,0.0,0.45320262763
 03/31  13:00:00,12.3183206553,2.19981786092,0.218406271209,0.0,4.9500482616,4.9500482616,0.886392522363,0.0,0.886392522363
 03/31  14:00:00,12.3437302267,2.19981786092,0.243815842546,0.0,4.9500482616,4.9500482616,0.45314369231,0.0,0.45314369231
 03/31  15:00:00,12.3055456316,2.19981786092,0.205631247457,0.0,4.9500482616,4.9500482616,0.453154221882,0.0,0.453154221882
 03/31  16:00:00,12.2589147846,2.19981786092,0.159000400471,0.0,4.9500482616,4.9500482616,0.453182520812,0.0,0.453182520812
 03/31  17:00:00,7.70103105797,2.19981786092,0.00115957304303,0.0,2.750026812,2.750026812,0.479401379332,0.0262616357609,0.453139743571
 03/31  18:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.468368803682,0.0152379364714,0.453130867211
 03/31  19:00:00,7.58518873106,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.453108723191,0.0,0.453108723191
 03/31  20:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.759241722616,0.306139626542,0.453102096074
 03/31  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.677019530558,0.657019530558,0.02
 03/31  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087163133,0.0,0.453087163133
 03/31  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086715013,0.0,0.453086715013
 03/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/01  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086744347,0.0,0.453086744347
 04/01  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086727378,0.0,0.453086727378
 04/01  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/01  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086752306,0.0,0.453086752306
 04/01  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063519043,0.0,0.453063519043
 04/01  06:00:00,6.86901133959,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,3.88264182517,3.86264182517,0.02
 04/01  07:00:00,4.94984467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,8.81010476709,8.35702154368,0.453083223408
 04/01  08:00:00,6.60032794926,2.19981786092,0.000467189135968,0.0,1.6500160872,2.750026812,5.95619666638,5.50308125299,0.453115413387
 04/01  09:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,4.67791998435,4.22478667582,0.453133308534
 04/01  10:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,2.89472881734,2.44160052345,0.453128293893
 04/01  11:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,1.9221032219,1.46896884881,0.453134373092
 04/01  12:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,2.50148201777,2.04835336062,0.453128657154
 04/01  13:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,1.83840973268,1.81840973268,0.02
 04/01  14:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,1.91614496074,1.46304414282,0.45310081792
 04/01  15:00:00,4.95447592279,2.19981786092,0.00463124986806,0.0,0.8250080436,1.9250187684,1.58480155875,1.13172708522,0.453074473524
 04/01  16:00:00,4.95210330929,2.19981786092,0.00225863636256,0.0,0.8250080436,1.9250187684,1.42267938943,0.969569954427,0.453109435008
 04/01  17:00:00,4.12483662933,2.19981786092,0.0,0.0,0.2750026812,1.6500160872,1.6825076074,1.22941525598,0.453092351414
 04/01  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/01  19:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309725816,0.0,0.45309725816
 04/01  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088850332,0.0,0.453088850332
 04/01  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/01  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080419499,0.0,0.453080419499
 04/01  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079787986,0.0,0.453079787986
 04/01  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077071097,0.0,0.453077071097
 04/02  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069800875,0.0,0.453069800875
 04/02  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062672169,0.0,0.453062672169
 04/02  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071058129,0.0,0.453071058129
 04/02  06:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062564206,0.0,0.453062564206
 04/02  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055430762,0.0,0.453055430762
 04/02  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085632178,0.0,0.453085632178
 04/02  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090120273,0.0,0.453090120273
 04/02  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066402177,0.0,0.453066402177
 04/02  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079600825,0.0,0.453079600825
 04/02  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071488451,0.0,0.453071488451
 04/02  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083526814,0.0,0.453083526814
 04/02  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  19:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308263549,0.0,0.45308263549
 04/02  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087053657,0.0,0.453087053657
 04/02  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057500569,0.0,0.453057500569
 04/02  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085355113,0.0,0.453085355113
 04/02  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081801717,0.0,0.453081801717
 04/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081665825,0.0,0.453081665825
 04/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081503011,0.0,0.453081503011
 04/03  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453099328282,0.0,0.453099328282
 04/03  06:00:00,6.48517800626,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,12.7131234034,12.6931234034,0.02
 04/03  07:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,13.4386408894,12.9855347659,0.453106123562
 04/03  08:00:00,12.101046888,2.19981786092,0.00113250384613,0.0,4.9500482616,4.9500482616,5.25048129782,4.79733156905,0.453149728771
 04/03  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,3.01364317619,2.56047917266,0.453164003532
 04/03  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,1.60739799027,0.721044851949,0.886353138323
 04/03  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.537141108681,0.0839435654952,0.453197543186
 04/03  12:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,0.513369681192,0.0601510208381,0.453218660353
 04/03  13:00:00,12.104849778,2.19981786092,0.00493539387029,0.0,4.9500482616,4.9500482616,0.886390309085,0.0,0.886390309085
 04/03  14:00:00,12.1122715893,2.19981786092,0.0123572051867,0.0,4.9500482616,4.9500482616,0.453163855596,0.0,0.453163855596
 04/03  15:00:00,12.1252671122,2.19981786092,0.0253527280269,0.0,4.9500482616,4.9500482616,0.453156968468,0.0,0.453156968468
 04/03  16:00:00,12.1680266519,2.19981786092,0.0681122677594,0.0,4.9500482616,4.9500482616,0.453185577106,0.0,0.453185577106
 04/03  17:00:00,7.70340156985,2.19981786092,0.0035300849233,0.0,2.750026812,2.750026812,0.491118036251,0.0379819740945,0.453136062157
 04/03  18:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.565134345773,0.112000859035,0.453133486739
 04/03  19:00:00,7.58518873106,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.90459033338,0.451473248614,0.453117084766
 04/03  20:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,1.40895035009,0.955846899216,0.453103450875
 04/03  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,1.71862005038,1.69862005038,0.02
 04/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078511699,0.0,0.453078511699
 04/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078249736,0.0,0.453078249736
 04/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078049712,0.0,0.453078049712
 04/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077811791,0.0,0.453077811791
 04/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077574318,0.0,0.453077574318
 04/04  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45309526536,0.0,0.45309526536
 04/04  06:00:00,6.48697336734,2.19981786092,0.00179536108071,0.0,0.5500053624,2.2000214496,2.70148262941,2.68148262941,0.02
 04/04  07:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,6.22295145805,5.76984966983,0.453101788218
 04/04  08:00:00,12.1013712585,2.19981786092,0.00145687440349,0.0,4.9500482616,4.9500482616,0.913415742178,0.460250254068,0.45316548811
 04/04  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.468185701154,0.0150404417538,0.4531452594
 04/04  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.886325491348,0.0,0.886325491348
 04/04  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453183275145,0.0,0.453183275145
 04/04  12:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,0.453211484757,0.0,0.453211484757
 04/04  13:00:00,12.1055017279,2.19981786092,0.00558734373033,0.0,4.9500482616,4.9500482616,0.88633483026,0.0,0.88633483026
 04/04  14:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453156124733,0.0,0.453156124733
 04/04  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453117309516,0.0,0.453117309516
 04/04  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.45316475923,0.0,0.45316475923
 04/04  17:00:00,7.69987148493,2.19981786092,0.0,0.0,2.750026812,2.750026812,0.728285952811,0.275160360197,0.453125592614
 04/04  18:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.652493940586,0.199375227262,0.453118713324
 04/04  19:00:00,7.58518873106,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,1.3866655668,0.933565646778,0.453099920019
 04/04  20:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,2.10759524084,2.08759524084,0.02
 04/04  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,3.38701036429,2.93390544971,0.453104914582
 04/04  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069450619,0.0,0.453069450619
 04/04  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069117716,0.0,0.453069117716
 04/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068847997,0.0,0.453068847997
 04/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068539491,0.0,0.453068539491
 04/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068231604,0.0,0.453068231604
 04/05  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308576604,0.0,0.45308576604
 04/05  06:00:00,6.48517800626,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,6.15876757791,6.13876757791,0.02
 04/05  07:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,10.6258151459,10.17272316,0.45309198594
 04/05  08:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,4.53278786138,4.07963274774,0.453155113647
 04/05  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,2.87328054045,2.42011291594,0.453167624509
 04/05  10:00:00,12.1003920104,2.19981786092,0.000477626245997,0.0,4.9500482616,4.9500482616,1.12464909928,0.671476456385,0.453172642894
 04/05  11:00:00,12.1004554885,2.19981786092,0.000541104368238,0.0,4.9500482616,4.9500482616,0.916948694333,0.0306003946171,0.886348299716
 04/05  12:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,0.453198925264,0.0,0.453198925264
 04/05  13:00:00,12.1045261618,2.19981786092,0.00461177766231,0.0,4.9500482616,4.9500482616,0.886347691347,0.0,0.886347691347
 04/05  14:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453143697971,0.0,0.453143697971
 04/05  15:00:00,12.1022910528,2.19981786092,0.00237666872027,0.0,4.9500482616,4.9500482616,0.453103551894,0.0,0.453103551894
 04/05  16:00:00,12.1115630736,2.19981786092,0.011648689467,0.0,4.9500482616,4.9500482616,0.453184564449,0.0,0.453184564449
 04/05  17:00:00,7.69987148493,2.19981786092,0.0,0.0,2.750026812,2.750026812,0.55279079167,0.0996510236059,0.453139768064
 04/05  18:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.685731382757,0.232601608386,0.453129774371
 04/05  19:00:00,7.58518873106,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,1.40148637174,0.94837844276,0.453107928978
 04/05  20:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,2.2924479921,2.2724479921,0.02
 04/05  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,3.74541309892,3.29231747778,0.453095621135
 04/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453091023561,0.0,0.453091023561
 04/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453090662329,0.0,0.453090662329
 04/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453090292656,0.0,0.453090292656
 04/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308989361,0.0,0.45308989361
 04/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089494619,0.0,0.453089494619
 04/06  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070584219,0.0,0.453070584219
 04/06  06:00:00,6.48517800626,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,5.94830837316,5.92830837316,0.02
 04/06  07:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,8.85307386795,8.39994647841,0.453127389546
 04/06  08:00:00,12.1018992799,2.19981786092,0.00198489573869,0.0,4.9500482616,4.9500482616,1.89541511051,1.44225927177,0.453155838744
 04/06  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.583747254061,0.130576164279,0.453171089782
 04/06  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.45316879278,0.0,0.45316879278
 04/06  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.886371130707,0.0,0.886371130707
 04/06  12:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,0.453221143176,0.0,0.453221143176
 04/06  13:00:00,12.1319761779,2.19981786092,0.0320617938228,0.0,4.9500482616,4.9500482616,0.453203907364,0.0,0.453203907364
 04/06  14:00:00,12.1678693931,2.19981786092,0.0679550090209,0.0,4.9500482616,4.9500482616,0.88629539054,0.0,0.88629539054
 04/06  15:00:00,12.1802159534,2.19981786092,0.0803015692258,0.0,4.9500482616,4.9500482616,0.453145527526,0.0,0.453145527526
 04/06  16:00:00,12.2060572537,2.19981786092,0.106142869542,0.0,4.9500482616,4.9500482616,0.453189101894,0.0,0.453189101894
 04/06  17:00:00,7.75544764436,2.19981786092,0.055576159436,0.0,2.750026812,2.750026812,0.50920628223,0.0560776779401,0.45312860429
 04/06  18:00:00,6.05556670392,2.19981786092,0.00571130619338,0.0,1.6500160872,2.2000214496,0.455392752115,0.00227099539329,0.453121756721
 04/06  19:00:00,7.58547678375,2.19981786092,0.00028805269113,0.0,1.6500160872,2.2000214496,0.613580110313,0.160469665406,0.453110444907
 04/06  20:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.631871684402,0.611871684402,0.02
 04/06  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,1.76709007633,1.3140014991,0.453088577235
 04/06  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070730004,0.0,0.453070730004
 04/06  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070317403,0.0,0.453070317403
 04/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069877626,0.0,0.453069877626
 04/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306940753,0.0,0.45306940753
 04/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068937942,0.0,0.453068937942
 04/07  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/07  06:00:00,6.48690077002,2.19981786092,0.00172276375772,0.0,0.5500053624,2.2000214496,3.04478009265,2.59169047425,0.453089618401
 04/07  07:00:00,6.05080585298,2.19981786092,0.000950455256138,0.0,1.6500160872,2.2000214496,4.94344682749,4.49034114237,0.453105685124
 04/07  08:00:00,12.1070513788,2.19981786092,0.00713699466415,0.0,4.9500482616,4.9500482616,0.539385538599,0.0862201256886,0.45316541291
 04/07  09:00:00,12.1504083035,2.19981786092,0.0504939193439,0.0,4.9500482616,4.9500482616,0.453174672315,0.0,0.453174672315
 04/07  10:00:00,12.1869717552,2.19981786092,0.0870573711205,0.0,4.9500482616,4.9500482616,0.453096657523,0.0,0.453096657523
 04/07  11:00:00,12.2138409764,2.19981786092,0.113926592258,0.0,4.9500482616,4.9500482616,0.886382528241,0.0,0.886382528241
 04/07  12:00:00,11.7081865454,2.19981786092,0.158277523623,0.0,4.9500482616,4.4000428992,0.45319629817,0.0,0.45319629817
 04/07  13:00:00,12.3998361764,2.19981786092,0.299921792305,0.0,4.9500482616,4.9500482616,0.453203593084,0.0,0.453203593084
 04/07  14:00:00,12.4830240021,2.19981786092,0.383109617999,0.0,4.9500482616,4.9500482616,0.453146891347,0.0,0.453146891347
 04/07  15:00:00,12.5162663689,2.19981786092,0.416351984793,0.0,4.9500482616,4.9500482616,0.886309869845,0.0,0.886309869845
 04/07  16:00:00,12.5007417628,2.19981786092,0.400827378659,0.0,4.9500482616,4.9500482616,0.453173866678,0.0,0.453173866678
 04/07  17:00:00,7.70702351392,2.19981786092,0.00715202899293,0.0,2.750026812,2.750026812,0.466883826739,0.0137449405668,0.453138886173
 04/07  18:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.476231673013,0.0230988848234,0.45313278819
 04/07  19:00:00,7.20135539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/07  20:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.453107693896,0.0,0.453107693896
 04/07  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.550418935881,0.0973418812477,0.453077054634
 04/07  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080867076,0.0,0.453080867076
 04/07  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080387042,0.0,0.453080387042
 04/08  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079848946,0.0,0.453079848946
 04/08  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/08  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079289585,0.0,0.453079289585
 04/08  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078730499,0.0,0.453078730499
 04/08  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/08  06:00:00,6.49794071896,2.19981786092,0.0127627126986,0.0,0.5500053624,2.2000214496,1.4735294825,1.02044223667,0.453087245834
 04/08  07:00:00,4.94984467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,4.20406525693,3.75097450317,0.453090753757
 04/08  08:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,1.92988939038,1.47677288738,0.453116503001
 04/08  09:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,1.18375636169,0.7306699472,0.453086414487
 04/08  10:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,0.362572772142,0.342572772142,0.02
 04/08  11:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,0.471852944286,0.0187162437956,0.45313670049
 04/08  12:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,0.51226706317,0.0591547745434,0.453112288627
 04/08  13:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,0.453116714531,0.0,0.453116714531
 04/08  14:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,0.453102001947,0.0,0.453102001947
 04/08  15:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,0.453072458508,0.0,0.453072458508
 04/08  16:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 04/08  17:00:00,4.12483662933,2.19981786092,0.0,0.0,0.2750026812,1.6500160872,0.515258628328,0.0621751748698,0.453083453458
 04/08  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093176574,0.0,0.453093176574
 04/08  19:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087548457,0.0,0.453087548457
 04/08  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/08  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087726854,0.0,0.453087726854
 04/08  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091408223,0.0,0.453091408223
 04/08  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/08  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090846339,0.0,0.453090846339
 04/09  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084311531,0.0,0.453084311531
 04/09  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076758369,0.0,0.453076758369
 04/09  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069193532,0.0,0.453069193532
 04/09  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  06:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075535435,0.0,0.453075535435
 04/09  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067888901,0.0,0.453067888901
 04/09  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085789091,0.0,0.453085789091
 04/09  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090586199,0.0,0.453090586199
 04/09  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061396231,0.0,0.453061396231
 04/09  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085437783,0.0,0.453085437783
 04/09  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080949731,0.0,0.453080949731
 04/09  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073342613,0.0,0.453073342613
 04/09  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084913968,0.0,0.453084913968
 04/09  19:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307722299,0.0,0.45307722299
 04/09  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061080594,0.0,0.453061080594
 04/09  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307587426,0.0,0.45307587426
 04/09  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084695735,0.0,0.453084695735
 04/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083718757,0.0,0.453083718757
 04/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082990169,0.0,0.453082990169
 04/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/10  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086016062,0.0,0.453086016062
 04/10  06:00:00,6.10134467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,7.1251738755,6.67210765312,0.453066222387
 04/10  07:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,7.96083932435,7.50780604308,0.453033281269
 04/10  08:00:00,12.1015900063,2.19981786092,0.00167562214639,0.0,4.9500482616,4.9500482616,1.09999540875,0.646838914642,0.453156494107
 04/10  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453154570805,0.0,0.453154570805
 04/10  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453172545631,0.0,0.453172545631
 04/10  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453184232532,0.0,0.453184232532
 04/10  12:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,0.897465589333,0.0111172497774,0.886348339556
 04/10  13:00:00,12.1096289134,2.19981786092,0.00971452923449,0.0,4.9500482616,4.9500482616,0.453210879915,0.0,0.453210879915
 04/10  14:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453144309828,0.0,0.453144309828
 04/10  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453105689561,0.0,0.453105689561
 04/10  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453155675989,0.0,0.453155675989
 04/10  17:00:00,7.69987148493,2.19981786092,0.0,0.0,2.750026812,2.750026812,0.662268545312,0.209119585444,0.453148959867
 04/10  18:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.548244337336,0.095136962494,0.453107374842
 04/10  19:00:00,7.20135539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,1.05010771408,0.597004520495,0.453103193581
 04/10  20:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,1.98203110044,1.5289184987,0.453112601737
 04/10  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,2.57691555544,2.12383605921,0.453079496225
 04/10  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/10  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077365298,0.0,0.453077365298
 04/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076639071,0.0,0.453076639071
 04/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075821477,0.0,0.453075821477
 04/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075010237,0.0,0.453075010237
 04/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/11  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082049441,0.0,0.453082049441
 04/11  06:00:00,6.10134467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,5.21668187963,4.76362239813,0.453059481507
 04/11  07:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,8.06471366953,7.61159080304,0.453122866498
 04/11  08:00:00,12.1030171892,2.19981786092,0.0031028051124,0.0,4.9500482616,4.9500482616,1.67661892992,1.22352859332,0.453090336597
 04/11  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.527584207247,0.074412244573,0.453171962674
 04/11  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.45317332623,0.0,0.45317332623
 04/11  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453135172981,0.0,0.453135172981
 04/11  12:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,0.94314343038,0.0568084085712,0.886335021809
 04/11  13:00:00,12.1095357367,2.19981786092,0.00962135254617,0.0,4.9500482616,4.9500482616,0.453198246606,0.0,0.453198246606
 04/11  14:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453154680551,0.0,0.453154680551
 04/11  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.45311526472,0.0,0.45311526472
 04/11  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.45317513468,0.0,0.45317513468
 04/11  17:00:00,7.69987148493,2.19981786092,0.0,0.0,2.750026812,2.750026812,0.558665886327,0.1055337666,0.453132119727
 04/11  18:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.725672691936,0.272543220333,0.453129471603
 04/11  19:00:00,7.20135539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,1.65950562717,1.20639438157,0.453111245602
 04/11  20:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,3.21533265114,2.76222490897,0.45310774217
 04/11  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,4.15825940499,3.70519174319,0.453067661799
 04/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063295356,0.0,0.453063295356
 04/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062495153,0.0,0.453062495153
 04/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061593563,0.0,0.453061593563
 04/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060707986,0.0,0.453060707986
 04/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/12  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307027214,0.0,0.45307027214
 04/12  06:00:00,6.10134467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,4.56826250056,4.11517808896,0.453084411606
 04/12  07:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,6.42761322217,6.40761322217,0.02
 04/12  08:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.933496533252,0.480382320046,0.453114213206
 04/12  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.886314535854,0.0,0.886314535854
 04/12  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453166744582,0.0,0.453166744582
 04/12  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453189023496,0.0,0.453189023496
 04/12  12:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,0.453204537266,0.0,0.453204537266
 04/12  13:00:00,12.1077517953,2.19981786092,0.00783741118249,0.0,4.9500482616,4.9500482616,0.886396666751,0.0,0.886396666751
 04/12  14:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453158542648,0.0,0.453158542648
 04/12  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453159885762,0.0,0.453159885762
 04/12  16:00:00,12.1098756977,2.19981786092,0.00996131355882,0.0,4.9500482616,4.9500482616,0.453187794875,0.0,0.453187794875
 04/12  17:00:00,7.69987148493,2.19981786092,0.0,0.0,2.750026812,2.750026812,0.566790232563,0.113663846529,0.453126386034
 04/12  18:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.457667496929,0.00454650448469,0.453120992444
 04/12  19:00:00,7.20135539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.453105307057,0.0,0.453105307057
 04/12  20:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.453118152605,0.0,0.453118152605
 04/12  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.21951131833,0.19951131833,0.02
 04/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080245,0.0,0.453080245
 04/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078884484,0.0,0.453078884484
 04/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077951129,0.0,0.453077951129
 04/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078274208,0.0,0.453078274208
 04/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077291298,0.0,0.453077291298
 04/13  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090244064,0.0,0.453090244064
 04/13  06:00:00,6.10262067129,2.19981786092,0.0012759983623,0.0,0.5500053624,2.2000214496,3.44094793149,3.42094793149,0.02
 04/13  07:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,6.96558109024,6.51247410252,0.453106987726
 04/13  08:00:00,12.1009872025,2.19981786092,0.00107281836168,0.0,4.9500482616,4.9500482616,1.22299098119,0.769837659504,0.453153321686
 04/13  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.482011093353,0.0288400248965,0.453171068456
 04/13  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.886352799097,0.0,0.886352799097
 04/13  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453186633914,0.0,0.453186633914
 04/13  12:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,0.453140081878,0.0,0.453140081878
 04/13  13:00:00,12.1008598064,2.19981786092,0.000945422247535,0.0,4.9500482616,4.9500482616,0.886384594775,0.0,0.886384594775
 04/13  14:00:00,12.1011772583,2.19981786092,0.00126287417684,0.0,4.9500482616,4.9500482616,0.453155700745,0.0,0.453155700745
 04/13  15:00:00,12.1048176035,2.19981786092,0.00490321939904,0.0,4.9500482616,4.9500482616,0.453145325018,0.0,0.453145325018
 04/13  16:00:00,12.1411541331,2.19981786092,0.0412397489376,0.0,4.9500482616,4.9500482616,0.453169033061,0.0,0.453169033061
 04/13  17:00:00,7.70167185302,2.19981786092,0.00180036808821,0.0,2.750026812,2.750026812,0.530707156887,0.0775719003052,0.453135256582
 04/13  18:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.61182400234,0.158692082966,0.453131919374
 04/13  19:00:00,7.20135539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,1.51840747464,1.06529871729,0.453108757348
 04/13  20:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,2.85387986267,2.83387986267,0.02
 04/13  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,4.09347804274,3.64038366826,0.453094374481
 04/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089171158,0.0,0.453089171158
 04/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088159281,0.0,0.453088159281
 04/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087113603,0.0,0.453087113603
 04/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086034753,0.0,0.453086034753
 04/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308495595,0.0,0.45308495595
 04/14  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065034164,0.0,0.453065034164
 04/14  06:00:00,6.10134467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,4.42163323809,4.40163323809,0.02
 04/14  07:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,9.02849402184,8.57537529061,0.453118731232
 04/14  08:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,3.31040988972,2.85728150477,0.453128384957
 04/14  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,2.13586115733,1.68269278778,0.453168369555
 04/14  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,1.41226761826,0.959117468565,0.453150149693
 04/14  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,1.35839364053,0.472047682337,0.886345958196
 04/14  12:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,1.16416923453,0.71101848606,0.453150748471
 04/14  13:00:00,12.1031440242,2.19981786092,0.00322964007888,0.0,4.9500482616,4.9500482616,0.453197135847,0.0,0.453197135847
 04/14  14:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453136585283,0.0,0.453136585283
 04/14  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.886248698278,0.0,0.886248698278
 04/14  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.45311913353,0.0,0.45311913353
 04/14  17:00:00,7.69987148493,2.19981786092,0.0,0.0,2.750026812,2.750026812,1.2978792631,0.844780493339,0.453098769759
 04/14  18:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,2.65555024349,2.20244101523,0.453109228258
 04/14  19:00:00,7.20135539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,2.81675914575,2.79675914575,0.02
 04/14  20:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,3.6706283383,3.21754429413,0.453084044167
 04/14  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,3.4366488858,2.98355834314,0.453090542661
 04/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453056147216,0.0,0.453056147216
 04/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453091221295,0.0,0.453091221295
 04/15  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090066007,0.0,0.453090066007
 04/15  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/15  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088897373,0.0,0.453088897373
 04/15  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087728523,0.0,0.453087728523
 04/15  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/15  06:00:00,5.71751133959,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,5.14484969644,4.69177997171,0.453069724729
 04/15  07:00:00,4.94984467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,7.9758407536,7.5227383424,0.453102411202
 04/15  08:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,5.47692085448,5.02381357972,0.453107274755
 04/15  09:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,3.72239841603,3.70239841603,0.02
 04/15  10:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,2.89391360121,2.44079563028,0.453117970937
 04/15  11:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,1.75793861793,1.30480597463,0.453132643296
 04/15  12:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,2.84541302408,2.39228789436,0.45312512971
 04/15  13:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,2.84728619255,2.39416088448,0.453125308069
 04/15  14:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,3.23132761559,2.77822036147,0.453107254126
 04/15  15:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,3.11349549134,2.66042192562,0.453073565727
 04/15  16:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,2.75221305257,2.73221305257,0.02
 04/15  17:00:00,4.12483662933,2.19981786092,0.0,0.0,0.2750026812,1.6500160872,4.72074365999,4.26765483318,0.453088826803
 04/15  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087389329,0.0,0.453087389329
 04/15  19:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/15  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080931718,0.0,0.453080931718
 04/15  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453003531916,0.0,0.453003531916
