Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/15  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/15  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308187725,0.0,0.45308187725
 04/15  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080708452,0.0,0.453080708452
 04/16  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072921412,0.0,0.453072921412
 04/16  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064859536,0.0,0.453064859536
 04/16  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306041546,0.0,0.45306041546
 04/16  06:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062305015,0.0,0.453062305015
 04/16  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054219199,0.0,0.453054219199
 04/16  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081471838,0.0,0.453081471838
 04/16  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078587883,0.0,0.453078587883
 04/16  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085830788,0.0,0.453085830788
 04/16  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068946949,0.0,0.453068946949
 04/16  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063908661,0.0,0.453063908661
 04/16  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055833967,0.0,0.453055833967
 04/16  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084580239,0.0,0.453084580239
 04/16  19:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076365948,0.0,0.453076365948
 04/16  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082039681,0.0,0.453082039681
 04/16  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072556837,0.0,0.453072556837
 04/16  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064494501,0.0,0.453064494501
 04/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063579838,0.0,0.453063579838
 04/17  03:00:00,4.88080860012,0.101884374563,0.000900094750402,0.0,0.2750026812,2.2000214496,0.467618555489,0.0145563175856,0.453062237904
 04/17  04:00:00,5.19005290994,0.40671302989,0.00531574924296,0.0,0.2750026812,2.2000214496,0.0556286271748,0.0356286271748,0.02
 04/17  05:00:00,5.81161454838,0.756286522742,0.00230121363708,0.0,0.5500053624,2.2000214496,0.573152955238,0.120084380342,0.453068574896
 04/17  06:00:00,5.71751133959,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,23.0759342782,22.6228511347,0.453083143552
 04/17  07:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,21.4649485029,21.0118217772,0.453126725762
 04/17  08:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,11.4568381422,11.0036772528,0.453160889349
 04/17  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,8.27865555143,7.82548671609,0.453168835344
 04/17  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,6.02796327585,5.57479885675,0.453164419102
 04/17  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,4.06560966762,3.61242889089,0.453180776725
 04/17  12:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,3.5279761573,3.07477372494,0.453202432356
 04/17  13:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,1.83112228135,0.944720397145,0.886401884208
 04/17  14:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.978018995257,0.524903239891,0.453115755366
 04/17  15:00:00,12.1104013541,2.19981786092,0.0104869700085,0.0,4.9500482616,4.9500482616,0.612090715745,0.158956597766,0.453134117979
 04/17  16:00:00,12.1045040796,2.19981786092,0.00458969549713,0.0,4.9500482616,4.9500482616,0.453166362736,0.0,0.453166362736
 04/17  17:00:00,7.70065407775,2.19981786092,0.000782592824478,0.0,2.750026812,2.750026812,1.72184900771,1.2687084855,0.453140522209
 04/17  18:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,3.61107246509,3.1579404172,0.453132047892
 04/17  19:00:00,6.81752206439,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,4.93360128153,4.48048623136,0.45311505017
 04/17  20:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,6.70745477794,6.25434262087,0.453112157071
 04/17  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,7.09387818618,7.07387818618,0.02
 04/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089170367,0.0,0.453089170367
 04/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085600139,0.0,0.453085600139
 04/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084184781,0.0,0.453084184781
 04/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082736396,0.0,0.453082736396
 04/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081290049,0.0,0.453081290049
 04/18  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453094889239,0.0,0.453094889239
 04/18  06:00:00,5.71751133959,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,9.26102028745,9.24102028745,0.02
 04/18  07:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,11.8212178939,11.3681070339,0.453110860071
 04/18  08:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,4.9121833846,4.45904988554,0.45313349906
 04/18  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,2.31637632141,1.86320445691,0.453171864494
 04/18  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,1.23298022115,0.346647192121,0.886333029033
 04/18  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.456817490759,0.00362610004198,0.453191390717
 04/18  12:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,0.453211932753,0.0,0.453211932753
 04/18  13:00:00,12.1131692057,2.19981786092,0.0132548215302,0.0,4.9500482616,4.9500482616,0.886368048,0.0,0.886368048
 04/18  14:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453139062671,0.0,0.453139062671
 04/18  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453157090559,0.0,0.453157090559
 04/18  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453170533235,0.0,0.453170533235
 04/18  17:00:00,7.69987148493,2.19981786092,0.0,0.0,2.750026812,2.750026812,0.54632774414,0.0932065921106,0.453121152029
 04/18  18:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.555354955833,0.102230546453,0.45312440938
 04/18  19:00:00,6.81752206439,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,1.20823995053,0.755126053558,0.45311389697
 04/18  20:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,2.06624164719,2.04624164719,0.02
 04/18  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,3.23037960976,2.77728040294,0.45309920682
 04/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063348947,0.0,0.453063348947
 04/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306189166,0.0,0.45306189166
 04/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060398716,0.0,0.453060398716
 04/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058871022,0.0,0.453058871022
 04/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057345157,0.0,0.453057345157
 04/19  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/19  06:00:00,5.71751133959,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,5.80408218545,5.35099383719,0.453088348262
 04/19  07:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,7.63942451488,7.18630208894,0.45312242594
 04/19  08:00:00,12.1033782918,2.19981786092,0.00346390770668,0.0,4.9500482616,4.9500482616,1.45708539513,1.00392630661,0.453159088521
 04/19  09:00:00,12.1109040494,2.19981786092,0.0109896652877,0.0,4.9500482616,4.9500482616,0.45317350969,0.0,0.45317350969
 04/19  10:00:00,12.1330970688,2.19981786092,0.0331826846895,0.0,4.9500482616,4.9500482616,0.453166390193,0.0,0.453166390193
 04/19  11:00:00,12.1023598627,2.19981786092,0.00244547856526,0.0,4.9500482616,4.9500482616,0.453179751902,0.0,0.453179751902
 04/19  12:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,0.886413767865,0.0,0.886413767865
 04/19  13:00:00,12.1558082194,2.19981786092,0.0558938353055,0.0,4.9500482616,4.9500482616,0.453187267007,0.0,0.453187267007
 04/19  14:00:00,12.2419639407,2.19981786092,0.142049556566,0.0,4.9500482616,4.9500482616,0.453136210026,0.0,0.453136210026
 04/19  15:00:00,12.4385477264,2.19981786092,0.338633342247,0.0,4.9500482616,4.9500482616,0.45315270308,0.0,0.45315270308
 04/19  16:00:00,12.6269408521,2.19981786092,0.527026467995,0.0,4.9500482616,4.9500482616,0.886302680049,0.0,0.886302680049
 04/19  17:00:00,7.94191946441,2.19981786092,0.242047979485,0.0,2.750026812,2.750026812,0.461859287693,0.00872147630708,0.453137811386
 04/19  18:00:00,6.22561380702,2.19981786092,0.175758409292,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/19  19:00:00,6.87125158111,2.19981786092,0.053729516712,0.0,1.6500160872,2.2000214496,0.453121724488,0.0,0.453121724488
 04/19  20:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.453121000734,0.0,0.453121000734
 04/19  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.453090861767,0.0,0.453090861767
 04/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069521685,0.0,0.453069521685
 04/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067977408,0.0,0.453067977408
 04/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066351086,0.0,0.453066351086
 04/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064721679,0.0,0.453064721679
 04/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/20  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066694858,0.0,0.453066694858
 04/20  06:00:00,5.75922892755,2.19981786092,0.0417175879548,0.0,0.5500053624,2.2000214496,0.62446517153,0.171381826036,0.453083345495
 04/20  07:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,1.60098088866,1.14787701139,0.453103877268
 04/20  08:00:00,12.1259053072,2.19981786092,0.0259909230992,0.0,4.9500482616,4.9500482616,0.480884212357,0.0277229129681,0.453161299389
 04/20  09:00:00,12.1963031612,2.19981786092,0.0963887770838,0.0,4.9500482616,4.9500482616,0.453169595785,0.0,0.453169595785
 04/20  10:00:00,12.24686389,2.19981786092,0.146949505892,0.0,4.9500482616,4.9500482616,0.453132830085,0.0,0.453132830085
 04/20  11:00:00,12.3609675734,2.19981786092,0.261053189228,0.0,4.9500482616,4.9500482616,0.453141036678,0.0,0.453141036678
 04/20  12:00:00,11.5983952509,2.19981786092,0.0484862291729,0.0,4.9500482616,4.4000428992,0.89886158067,0.0125296785491,0.886331902121
 04/20  13:00:00,12.2578605645,2.19981786092,0.157946180416,0.0,4.9500482616,4.9500482616,0.453210185838,0.0,0.453210185838
 04/20  14:00:00,12.6122435092,2.19981786092,0.512329125071,0.0,4.9500482616,4.9500482616,0.453156675774,0.0,0.453156675774
 04/20  15:00:00,12.6800464021,2.19981786092,0.580132017965,0.0,4.9500482616,4.9500482616,0.453141273489,0.0,0.453141273489
 04/20  16:00:00,12.7597809768,2.19981786092,0.659866592689,0.0,4.9500482616,4.9500482616,0.453155201217,0.0,0.453155201217
 04/20  17:00:00,7.88498747584,2.19981786092,0.185115990913,0.0,2.750026812,2.750026812,0.453146104974,0.0,0.453146104974
 04/20  18:00:00,6.11960354028,2.19981786092,0.0697481425488,0.0,1.6500160872,2.2000214496,0.453129040208,0.0,0.453129040208
 04/20  19:00:00,6.8231835861,2.19981786092,0.00566152170947,0.0,1.6500160872,2.2000214496,0.453113603462,0.0,0.453113603462
 04/20  20:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.453101137867,0.0,0.453101137867
 04/20  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072505918,0.0,0.453072505918
 04/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068668235,0.0,0.453068668235
 04/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067019799,0.0,0.453067019799
 04/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306528277,0.0,0.45306528277
 04/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063557367,0.0,0.453063557367
 04/21  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074382436,0.0,0.453074382436
 04/21  06:00:00,5.35797789057,2.19981786092,0.0242998843138,0.0,0.5500053624,2.2000214496,0.375484438677,0.355484438677,0.02
 04/21  07:00:00,6.05119359088,2.19981786092,0.0013381931485,0.0,1.6500160872,2.2000214496,1.77929757905,1.32620063524,0.453096943807
 04/21  08:00:00,12.1606808738,2.19981786092,0.0607664896871,0.0,4.9500482616,4.9500482616,0.470743932441,0.017594413694,0.453149518747
 04/21  09:00:00,12.2183127946,2.19981786092,0.11839841051,0.0,4.9500482616,4.9500482616,0.453160892071,0.0,0.453160892071
 04/21  10:00:00,12.223578781,2.19981786092,0.123664396917,0.0,4.9500482616,4.9500482616,0.886327125512,0.0,0.886327125512
 04/21  11:00:00,12.1995703199,2.19981786092,0.0996559357781,0.0,4.9500482616,4.9500482616,0.453190593703,0.0,0.453190593703
 04/21  12:00:00,11.6814480051,2.19981786092,0.131538983366,0.0,4.9500482616,4.4000428992,0.453180900156,0.0,0.453180900156
 04/21  13:00:00,12.4304285027,2.19981786092,0.330514118612,0.0,4.9500482616,4.9500482616,0.886329754778,0.0,0.886329754778
 04/21  14:00:00,12.5136417265,2.19981786092,0.413727342343,0.0,4.9500482616,4.9500482616,0.453144219811,0.0,0.453144219811
 04/21  15:00:00,12.6520583954,2.19981786092,0.552144011252,0.0,4.9500482616,4.9500482616,0.453056662619,0.0,0.453056662619
 04/21  16:00:00,12.7827610739,2.19981786092,0.682846689769,0.0,4.9500482616,4.9500482616,0.453173201505,0.0,0.453173201505
 04/21  17:00:00,7.94288246435,2.19981786092,0.243010979421,0.0,2.750026812,2.750026812,0.453136678306,0.0,0.453136678306
 04/21  18:00:00,6.18811555767,2.19981786092,0.138260159939,0.0,1.6500160872,2.2000214496,0.453120797454,0.0,0.453120797454
 04/21  19:00:00,6.84653118999,2.19981786092,0.0290091256007,0.0,1.6500160872,2.2000214496,0.453117694873,0.0,0.453117694873
 04/21  20:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.0251754947951,0.00517549479509,0.02
 04/21  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.453098372072,0.0,0.453098372072
 04/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062224941,0.0,0.453062224941
 04/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060488593,0.0,0.453060488593
 04/22  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058707304,0.0,0.453058707304
 04/22  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/22  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056890419,0.0,0.453056890419
 04/22  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091115551,0.0,0.453091115551
 04/22  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/22  06:00:00,5.35289551874,2.19981786092,0.0192175124834,0.0,0.5500053624,2.2000214496,1.50717882631,1.05408066092,0.453098165391
 04/22  07:00:00,4.94984467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,4.56810893157,4.11500808152,0.453100850052
 04/22  08:00:00,6.60150869599,2.19981786092,0.00164793586542,0.0,1.6500160872,2.750026812,2.76610519693,2.31299436819,0.453110828748
 04/22  09:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,1.90025188481,1.44712268287,0.453129201933
 04/22  10:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,0.668699229422,0.648699229422,0.02
 04/22  11:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,0.675249931323,0.222119473827,0.453130457496
 04/22  12:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,0.802108080699,0.34898517783,0.453122902869
 04/22  13:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,0.727506864207,0.274401359142,0.453105505066
 04/22  14:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,0.674670458886,0.221582835564,0.453087623322
 04/22  15:00:00,4.95625985342,2.19981786092,0.00641518048917,0.0,0.8250080436,1.9250187684,0.603774743188,0.150675145832,0.453099597356
 04/22  16:00:00,4.95188722186,2.19981786092,0.0020425489319,0.0,0.8250080436,1.9250187684,0.122483854281,0.102483854281,0.02
 04/22  17:00:00,4.12483662933,2.19981786092,0.0,0.0,0.2750026812,1.6500160872,0.777595672648,0.324495198661,0.453100473987
 04/22  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091249374,0.0,0.453091249374
 04/22  19:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/22  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453096658038,0.0,0.453096658038
 04/22  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083683556,0.0,0.453083683556
 04/22  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065276501,0.0,0.453065276501
 04/22  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/22  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063427193,0.0,0.453063427193
 04/23  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055887396,0.0,0.453055887396
 04/23  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082526271,0.0,0.453082526271
 04/23  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077552855,0.0,0.453077552855
 04/23  06:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078627396,0.0,0.453078627396
 04/23  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086246689,0.0,0.453086246689
 04/23  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084624365,0.0,0.453084624365
 04/23  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453095213507,0.0,0.453095213507
 04/23  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087776219,0.0,0.453087776219
 04/23  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081794243,0.0,0.453081794243
 04/23  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307732654,0.0,0.45307732654
 04/23  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080931193,0.0,0.453080931193
 04/23  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087393802,0.0,0.453087393802
 04/23  19:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087461048,0.0,0.453087461048
 04/23  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093225669,0.0,0.453093225669
 04/23  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083124759,0.0,0.453083124759
 04/23  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074364909,0.0,0.453074364909
 04/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071503145,0.0,0.453071503145
 04/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069477794,0.0,0.453069477794
 04/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/24  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074994831,0.0,0.453074994831
 04/24  06:00:00,5.33367800626,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,5.05251241371,4.59942387033,0.45308854338
 04/24  07:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,6.94752427507,6.49440655014,0.453117724924
 04/24  08:00:00,12.1032759674,2.19981786092,0.00336158330768,0.0,4.9500482616,4.9500482616,1.06876992819,0.615609398532,0.453160529662
 04/24  09:00:00,12.1035560477,2.19981786092,0.00364166356751,0.0,4.9500482616,4.9500482616,0.453165062228,0.0,0.453165062228
 04/24  10:00:00,12.1352744981,2.19981786092,0.03536011397,0.0,4.9500482616,4.9500482616,0.453170575165,0.0,0.453170575165
 04/24  11:00:00,12.1206180637,2.19981786092,0.0207036795639,0.0,4.9500482616,4.9500482616,0.453187973187,0.0,0.453187973187
 04/24  12:00:00,11.5633769993,2.19981786092,0.0134679775306,0.0,4.9500482616,4.4000428992,0.453214449617,0.0,0.453214449617
 04/24  13:00:00,12.1717112979,2.19981786092,0.0717969137924,0.0,4.9500482616,4.9500482616,0.886370911026,0.0,0.886370911026
 04/24  14:00:00,12.2499491917,2.19981786092,0.150034807531,0.0,4.9500482616,4.9500482616,0.453152586088,0.0,0.453152586088
 04/24  15:00:00,12.4122069948,2.19981786092,0.312292610704,0.0,4.9500482616,4.9500482616,0.45310654032,0.0,0.45310654032
 04/24  16:00:00,12.5665385429,2.19981786092,0.46662415875,0.0,4.9500482616,4.9500482616,0.453168171635,0.0,0.453168171635
 04/24  17:00:00,7.85057383683,2.19981786092,0.150702351903,0.0,2.750026812,2.750026812,0.453132366819,0.0,0.453132366819
 04/24  18:00:00,6.16057023513,2.19981786092,0.1107148374,0.0,1.6500160872,2.2000214496,0.453120252257,0.0,0.453120252257
 04/24  19:00:00,6.85292590865,2.19981786092,0.0354038442612,0.0,1.6500160872,2.2000214496,0.453111146773,0.0,0.453111146773
 04/24  20:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.453111141776,0.0,0.453111141776
 04/24  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084309344,0.0,0.453084309344
 04/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308218191,0.0,0.45308218191
 04/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080103277,0.0,0.453080103277
 04/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077975312,0.0,0.453077975312
 04/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075847889,0.0,0.453075847889
 04/25  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090660444,0.0,0.453090660444
 04/25  06:00:00,5.37181675436,2.19981786092,0.0381387481006,0.0,0.5500053624,2.2000214496,0.117368319038,0.0973683190383,0.02
 04/25  07:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,1.59585403217,1.14273536186,0.453118670312
 04/25  08:00:00,12.1338761036,2.19981786092,0.0339617194738,0.0,4.9500482616,4.9500482616,0.453147615083,0.0,0.453147615083
 04/25  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453151340172,0.0,0.453151340172
 04/25  10:00:00,12.1145500544,2.19981786092,0.0146356702902,0.0,4.9500482616,4.9500482616,0.453160547653,0.0,0.453160547653
 04/25  11:00:00,12.1711758015,2.19981786092,0.0712614173692,0.0,4.9500482616,4.9500482616,0.88635267161,0.0,0.88635267161
 04/25  12:00:00,11.6861505078,2.19981786092,0.136241486092,0.0,4.9500482616,4.4000428992,0.453203468429,0.0,0.453203468429
 04/25  13:00:00,12.6861346375,2.19981786092,0.586220253412,0.0,4.9500482616,4.9500482616,0.453182092811,0.0,0.453182092811
 04/25  14:00:00,12.5542943604,2.19981786092,0.454379976314,0.0,4.9500482616,4.9500482616,0.453158905209,0.0,0.453158905209
 04/25  15:00:00,12.3323606287,2.19981786092,0.232446244573,0.0,4.9500482616,4.9500482616,0.453142805128,0.0,0.453142805128
 04/25  16:00:00,12.268421864,2.19981786092,0.168507479907,0.0,4.9500482616,4.9500482616,0.88629953862,0.0,0.88629953862
 04/25  17:00:00,7.73408003074,2.19981786092,0.0342085458172,0.0,2.750026812,2.750026812,0.582729410133,0.129612739945,0.453116670188
 04/25  18:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.026720286614,0.00672028661396,0.02
 04/25  19:00:00,6.43368873106,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.453115489029,0.0,0.453115489029
 04/25  20:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.453113655042,0.0,0.453113655042
 04/25  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.453085244614,0.0,0.453085244614
 04/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083867528,0.0,0.453083867528
 04/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083141118,0.0,0.453083141118
 04/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079529555,0.0,0.453079529555
 04/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077300631,0.0,0.453077300631
 04/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/26  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078644099,0.0,0.453078644099
 04/26  06:00:00,5.35229173534,2.19981786092,0.0186137290767,0.0,0.5500053624,2.2000214496,1.21945605705,0.766361714834,0.453094342216
 04/26  07:00:00,6.05052129477,2.19981786092,0.000665897044361,0.0,1.6500160872,2.2000214496,3.33237175145,2.87924984734,0.453121904108
 04/26  08:00:00,12.1062347335,2.19981786092,0.00632034936088,0.0,4.9500482616,4.9500482616,0.467501396427,0.0143460075292,0.453155388898
 04/26  09:00:00,12.1258402913,2.19981786092,0.0259259071317,0.0,4.9500482616,4.9500482616,0.453157004928,0.0,0.453157004928
 04/26  10:00:00,12.1285307146,2.19981786092,0.0286163305098,0.0,4.9500482616,4.9500482616,0.453166967763,0.0,0.453166967763
 04/26  11:00:00,12.1315331839,2.19981786092,0.0316187997916,0.0,4.9500482616,4.9500482616,0.453182764277,0.0,0.453182764277
 04/26  12:00:00,11.5699664315,2.19981786092,0.0200574097366,0.0,4.9500482616,4.4000428992,0.886403258105,0.0,0.886403258105
 04/26  13:00:00,12.3027857985,2.19981786092,0.202871414393,0.0,4.9500482616,4.9500482616,0.453203228232,0.0,0.453203228232
 04/26  14:00:00,12.4017701787,2.19981786092,0.301855794619,0.0,4.9500482616,4.9500482616,0.453127736684,0.0,0.453127736684
 04/26  15:00:00,12.4832433054,2.19981786092,0.383328921244,0.0,4.9500482616,4.9500482616,0.453143216981,0.0,0.453143216981
 04/26  16:00:00,12.6084882681,2.19981786092,0.508573884017,0.0,4.9500482616,4.9500482616,0.453181442379,0.0,0.453181442379
 04/26  17:00:00,7.77258623783,2.19981786092,0.0727147529007,0.0,2.750026812,2.750026812,0.453140334085,0.0,0.453140334085
 04/26  18:00:00,6.05180974686,2.19981786092,0.00195434912836,0.0,1.6500160872,2.2000214496,0.455374904272,0.00224602166353,0.453128882609
 04/26  19:00:00,6.43368873106,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.453117049128,0.0,0.453117049128
 04/26  20:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.453119512473,0.0,0.453119512473
 04/26  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080498701,0.0,0.453080498701
 04/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077587981,0.0,0.453077587981
 04/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074017309,0.0,0.453074017309
 04/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071685432,0.0,0.453071685432
 04/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069356957,0.0,0.453069356957
 04/27  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081617612,0.0,0.453081617612
 04/27  06:00:00,5.34962000122,2.19981786092,0.0159419949549,0.0,0.5500053624,2.2000214496,0.497569369847,0.477569369847,0.02
 04/27  07:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,2.87247261842,2.41937712723,0.453095491188
 04/27  08:00:00,12.1094987875,2.19981786092,0.00958440334638,0.0,4.9500482616,4.9500482616,0.45314626008,0.0,0.45314626008
 04/27  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453147497323,0.0,0.453147497323
 04/27  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453155101615,0.0,0.453155101615
 04/27  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.886359382695,0.0,0.886359382695
 04/27  12:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,0.453207458447,0.0,0.453207458447
 04/27  13:00:00,12.1103118328,2.19981786092,0.0103974487078,0.0,4.9500482616,4.9500482616,0.453203868258,0.0,0.453203868258
 04/27  14:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453139147756,0.0,0.453139147756
 04/27  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453142247161,0.0,0.453142247161
 04/27  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.886340874412,0.0,0.886340874412
 04/27  17:00:00,7.69987148493,2.19981786092,0.0,0.0,2.750026812,2.750026812,0.690874637895,0.237741359084,0.453133278811
 04/27  18:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.542671307675,0.0895591119636,0.453112195711
 04/27  19:00:00,6.43368873106,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.182930603726,0.162930603726,0.02
 04/27  20:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,1.20430433427,0.751198778563,0.453105555706
 04/27  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,1.47585097024,1.02278832354,0.453062646697
 04/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063291002,0.0,0.453063291002
 04/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060966642,0.0,0.453060966642
 04/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058558532,0.0,0.453058558532
 04/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056136297,0.0,0.453056136297
 04/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/28  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453093284758,0.0,0.453093284758
 04/28  06:00:00,4.95809971939,2.19981786092,0.00825504646377,0.0,0.5500053624,2.2000214496,2.08478253169,1.63171135156,0.453071180131
 04/28  07:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,4.31134103228,3.8582385086,0.453102523683
 04/28  08:00:00,12.1062744426,2.19981786092,0.00636005843666,0.0,4.9500482616,4.9500482616,0.459168618962,0.00600641332433,0.453162205638
 04/28  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453169105497,0.0,0.453169105497
 04/28  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453145148573,0.0,0.453145148573
 04/28  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453149127507,0.0,0.453149127507
 04/28  12:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,0.945137517138,0.0588037785168,0.886333738622
 04/28  13:00:00,12.1104089599,2.19981786092,0.0104945757988,0.0,4.9500482616,4.9500482616,0.453183028527,0.0,0.453183028527
 04/28  14:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453133571289,0.0,0.453133571289
 04/28  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453146907324,0.0,0.453146907324
 04/28  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.45313823433,0.0,0.45313823433
 04/28  17:00:00,7.69987148493,2.19981786092,0.0,0.0,2.750026812,2.750026812,0.697879994327,0.244739121864,0.453140872463
 04/28  18:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,1.09776065131,0.644656035411,0.453104615899
 04/28  19:00:00,6.43368873106,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,1.79676611885,1.34365523864,0.453110880213
 04/28  20:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,2.86745305398,2.41433389604,0.453119157946
 04/28  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,2.97193649674,2.95193649674,0.02
 04/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.4530798698,0.0,0.4530798698
 04/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076990544,0.0,0.453076990544
 04/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/29  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074519281,0.0,0.453074519281
 04/29  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071982169,0.0,0.453071982169
 04/29  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/29  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069447825,0.0,0.453069447825
 04/29  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308141057,0.0,0.45308141057
 04/29  06:00:00,4.94984467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,4.40471300263,4.38471300263,0.02
 04/29  07:00:00,4.94984467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,7.42505269461,6.97195107224,0.453101622367
 04/29  08:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,4.92507950689,4.47197743292,0.45310207397
 04/29  09:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,4.17552126612,3.72239923567,0.453122030452
 04/29  10:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,2.93500470283,2.48188610727,0.453118595558
 04/29  11:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,2.09969136486,1.64660257271,0.453088792149
 04/29  12:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,2.70676917951,2.68676917951,0.02
 04/29  13:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,2.6303961792,2.17728499941,0.453111179796
 04/29  14:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,2.10357854449,1.65048261311,0.45309593138
 04/29  15:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,1.96903003111,1.51594574218,0.453084288933
 04/29  16:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,1.2012161756,0.748117969968,0.45309820563
 04/29  17:00:00,4.12483662933,2.19981786092,0.0,0.0,0.2750026812,1.6500160872,2.09214672302,2.07214672302,0.02
 04/29  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089917638,0.0,0.453089917638
 04/29  19:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094008155,0.0,0.453094008155
 04/29  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/29  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089336868,0.0,0.453089336868
 04/29  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057962135,0.0,0.453057962135
 04/29  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/29  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055419807,0.0,0.453055419807
 04/30  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083956408,0.0,0.453083956408
 04/30  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074814508,0.0,0.453074814508
 04/30  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065655308,0.0,0.453065655308
 04/30  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069993368,0.0,0.453069993368
 04/30  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079398768,0.0,0.453079398768
 04/30  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088436196,0.0,0.453088436196
 04/30  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064637579,0.0,0.453064637579
 04/30  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085276247,0.0,0.453085276247
 04/30  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453098541339,0.0,0.453098541339
 04/30  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088183948,0.0,0.453088183948
 04/30  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088517124,0.0,0.453088517124
 04/30  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081163569,0.0,0.453081163569
 04/30  19:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090076318,0.0,0.453090076318
 04/30  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091304471,0.0,0.453091304471
 04/30  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306495555,0.0,0.45306495555
 04/30  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055781309,0.0,0.453055781309
 05/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087963082,0.0,0.453087963082
 05/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085222623,0.0,0.453085222623
 05/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/01  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086018466,0.0,0.453086018466
 05/01  06:00:00,4.94984467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,4.47936228177,4.02629885026,0.45306343151
 05/01  07:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,7.01029295953,6.55717430997,0.453118649562
 05/01  08:00:00,12.1011685725,2.19981786092,0.0012541883554,0.0,4.9500482616,4.9500482616,0.740859615492,0.287697652152,0.45316196334
 05/01  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453156608686,0.0,0.453156608686
 05/01  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453171409636,0.0,0.453171409636
 05/01  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453177219447,0.0,0.453177219447
 05/01  12:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,0.453205300723,0.0,0.453205300723
 05/01  13:00:00,12.1045726075,2.19981786092,0.00465822342008,0.0,4.9500482616,4.9500482616,0.886371332813,0.0,0.886371332813
 05/01  14:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.45314245714,0.0,0.45314245714
 05/01  15:00:00,12.1136874538,2.19981786092,0.0137730696569,0.0,4.9500482616,4.9500482616,0.453154196766,0.0,0.453154196766
 05/01  16:00:00,12.1699662757,2.19981786092,0.0700518915983,0.0,4.9500482616,4.9500482616,0.453180885877,0.0,0.453180885877
 05/01  17:00:00,7.73923378979,2.19981786092,0.0393623048597,0.0,2.750026812,2.750026812,0.532430066069,0.0793139738533,0.453116092216
 05/01  18:00:00,6.05037073111,2.19981786092,0.000515333384972,0.0,1.6500160872,2.2000214496,0.453128417386,0.0,0.453128417386
 05/01  19:00:00,6.43368873106,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.46469521341,0.0115896097747,0.453105603636
 05/01  20:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.628380384335,0.175265460639,0.453114923696
 05/01  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.805616739969,0.785616739969,0.02
 05/01  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087339924,0.0,0.453087339924
 05/01  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084493765,0.0,0.453084493765
 05/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081698014,0.0,0.453081698014
 05/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078849778,0.0,0.453078849778
 05/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076001412,0.0,0.453076001412
 05/02  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089719313,0.0,0.453089719313
 05/02  06:00:00,4.95890854307,2.19981786092,0.0090638701452,0.0,0.5500053624,2.2000214496,1.53374918116,1.51374918116,0.02
 05/02  07:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,5.18350058831,4.73038457921,0.453116009092
 05/02  08:00:00,12.1005920927,2.19981786092,0.00067770853352,0.0,4.9500482616,4.9500482616,0.629961891226,0.176819441151,0.453142450075
 05/02  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453152666426,0.0,0.453152666426
 05/02  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453168952897,0.0,0.453168952897
 05/02  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.886294022548,0.0,0.886294022548
 05/02  12:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,0.494516061059,0.0413200554689,0.45319600559
 05/02  13:00:00,12.1041480015,2.19981786092,0.00423361739596,0.0,4.9500482616,4.9500482616,0.453203357181,0.0,0.453203357181
 05/02  14:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.45313376632,0.0,0.45313376632
 05/02  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453145545732,0.0,0.453145545732
 05/02  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453146063569,0.0,0.453146063569
 05/02  17:00:00,7.69987148493,2.19981786092,0.0,0.0,2.750026812,2.750026812,0.660801809474,0.207635571508,0.453166237965
 05/02  18:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.453118035312,0.0,0.453118035312
 05/02  19:00:00,6.43368873106,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.453107861877,0.0,0.453107861877
 05/02  20:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.465996154794,0.012884812361,0.453111342433
 05/02  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.901003239133,0.447928271727,0.453074967407
 05/02  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/02  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070829597,0.0,0.453070829597
 05/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067981895,0.0,0.453067981895
 05/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065022478,0.0,0.453065022478
 05/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062071303,0.0,0.453062071303
 05/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/03  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066414638,0.0,0.453066414638
 05/03  06:00:00,4.96048167252,2.19981786092,0.0106369995901,0.0,0.5500053624,2.2000214496,1.95374506107,1.50066642159,0.453078639486
 05/03  07:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,4.9728383473,4.51972629356,0.453112053739
 05/03  08:00:00,12.1034007189,2.19981786092,0.00348633474732,0.0,4.9500482616,4.9500482616,0.491785658097,0.038627973188,0.453157684909
 05/03  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.45315252796,0.0,0.45315252796
 05/03  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453161020233,0.0,0.453161020233
 05/03  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453171531513,0.0,0.453171531513
 05/03  12:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,0.453174533672,0.0,0.453174533672
 05/03  13:00:00,12.1106466951,2.19981786092,0.0107323109398,0.0,4.9500482616,4.9500482616,0.886301012289,0.0,0.886301012289
 05/03  14:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453158301003,0.0,0.453158301003
 05/03  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453109309077,0.0,0.453109309077
 05/03  16:00:00,12.1162580308,2.19981786092,0.0163436466472,0.0,4.9500482616,4.9500482616,0.453173682802,0.0,0.453173682802
 05/03  17:00:00,7.69987148493,2.19981786092,0.0,0.0,2.750026812,2.750026812,0.588565510079,0.135444939623,0.453120570456
 05/03  18:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.468350724155,0.0152319164946,0.45311880766
 05/03  19:00:00,6.43368873106,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.456369116917,0.00326450058239,0.453104616335
 05/03  20:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.324758449621,0.304758449621,0.02
 05/03  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,1.28808629477,0.834999673735,0.453086621034
 05/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085474448,0.0,0.453085474448
 05/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
