Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082520392,0.0,0.453082520392
 05/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079488936,0.0,0.453079488936
 05/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076429016,0.0,0.453076429016
 05/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073368708,0.0,0.453073368708
 05/04  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/04  06:00:00,4.96576594567,2.19981786092,0.0159212727455,0.0,0.5500053624,2.2000214496,1.93393066912,1.48084205723,0.453088611888
 05/04  07:00:00,6.05079791456,2.19981786092,0.000942516837724,0.0,1.6500160872,2.2000214496,4.09141268869,3.63830179039,0.4531108983
 05/04  08:00:00,12.1169664466,2.19981786092,0.0170520624609,0.0,4.9500482616,4.9500482616,0.475783981269,0.0226235253353,0.453160455933
 05/04  09:00:00,12.1910079065,2.19981786092,0.0910935223261,0.0,4.9500482616,4.9500482616,0.453168500626,0.0,0.453168500626
 05/04  10:00:00,12.1963203727,2.19981786092,0.0964059885606,0.0,4.9500482616,4.9500482616,0.453167522717,0.0,0.453167522717
 05/04  11:00:00,12.163714229,2.19981786092,0.0637998448674,0.0,4.9500482616,4.9500482616,0.45317554467,0.0,0.45317554467
 05/04  12:00:00,11.5950932067,2.19981786092,0.045184184971,0.0,4.9500482616,4.4000428992,0.886367992166,0.0,0.886367992166
 05/04  13:00:00,12.3501093434,2.19981786092,0.250194959245,0.0,4.9500482616,4.9500482616,0.453178026122,0.0,0.453178026122
 05/04  14:00:00,12.5139607387,2.19981786092,0.414046354533,0.0,4.9500482616,4.9500482616,0.453103601496,0.0,0.453103601496
 05/04  15:00:00,12.7124657863,2.19981786092,0.61255140221,0.0,4.9500482616,4.9500482616,0.45311449119,0.0,0.45311449119
 05/04  16:00:00,12.8975699298,2.19981786092,0.797655545667,0.0,4.9500482616,4.9500482616,0.453162248382,0.0,0.453162248382
 05/04  17:00:00,8.02770738831,2.19981786092,0.327835903384,0.0,2.750026812,2.750026812,0.453129485008,0.0,0.453129485008
 05/04  18:00:00,6.25365916576,2.19981786092,0.203803768029,0.0,1.6500160872,2.2000214496,0.45312472682,0.0,0.45312472682
 05/04  19:00:00,6.52391684953,2.19981786092,0.0902281184708,0.0,1.6500160872,2.2000214496,0.453105461757,0.0,0.453105461757
 05/04  20:00:00,7.80511176427,2.19981786092,0.0022617289436,0.0,1.1000107248,2.2000214496,0.453120364662,0.0,0.453120364662
 05/04  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/04  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077785223,0.0,0.453077785223
 05/04  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089862413,0.0,0.453089862413
 05/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530867666,0.0,0.4530867666
 05/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530836009,0.0,0.4530836009
 05/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080435793,0.0,0.453080435793
 05/05  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453091533907,0.0,0.453091533907
 05/05  06:00:00,4.99082496691,2.19981786092,0.0409802939826,0.0,0.5500053624,2.2000214496,0.0623089882084,0.0423089882084,0.02
 05/05  07:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,1.44425792208,0.991180827943,0.453077094135
 05/05  08:00:00,12.1308376802,2.19981786092,0.0309232960468,0.0,4.9500482616,4.9500482616,0.485239199186,0.0320881875085,0.453151011677
 05/05  09:00:00,12.1109027929,2.19981786092,0.0109884087907,0.0,4.9500482616,4.9500482616,0.453148330207,0.0,0.453148330207
 05/05  10:00:00,12.2657318632,2.19981786092,0.165817479055,0.0,4.9500482616,4.9500482616,0.453151653793,0.0,0.453151653793
 05/05  11:00:00,12.4945408686,2.19981786092,0.394626484513,0.0,4.9500482616,4.9500482616,0.886337770246,0.0,0.886337770246
 05/05  12:00:00,11.8857762056,2.19981786092,0.335867183876,0.0,4.9500482616,4.4000428992,0.453149440093,0.0,0.453149440093
 05/05  13:00:00,12.7147322329,2.19981786092,0.614817848799,0.0,4.9500482616,4.9500482616,0.453181009203,0.0,0.453181009203
 05/05  14:00:00,12.6958978866,2.19981786092,0.595983502481,0.0,4.9500482616,4.9500482616,0.453161306444,0.0,0.453161306444
 05/05  15:00:00,12.5903108133,2.19981786092,0.490396429165,0.0,4.9500482616,4.9500482616,0.453142673523,0.0,0.453142673523
 05/05  16:00:00,12.6297782408,2.19981786092,0.529863856681,0.0,4.9500482616,4.9500482616,0.886268304865,0.0,0.886268304865
 05/05  17:00:00,7.7207552009,2.19981786092,0.0208837159724,0.0,2.750026812,2.750026812,0.453120394694,0.0,0.453120394694
 05/05  18:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.0503619039532,0.0303619039532,0.02
 05/05  19:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.453108085272,0.0,0.453108085272
 05/05  20:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.453106956493,0.0,0.453106956493
 05/05  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.453093831494,0.0,0.453093831494
 05/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308922435,0.0,0.45308922435
 05/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086062578,0.0,0.453086062578
 05/06  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/06  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082783886,0.0,0.453082783886
 05/06  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079511431,0.0,0.453079511431
 05/06  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/06  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083538633,0.0,0.453083538633
 05/06  06:00:00,5.00618822702,2.19981786092,0.0563435540962,0.0,0.5500053624,2.2000214496,0.528227037324,0.0751318358608,0.453095201463
 05/06  07:00:00,4.95458757696,2.19981786092,0.00474290403708,0.0,0.5500053624,2.2000214496,0.920411701303,0.900411701303,0.02
 05/06  08:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,0.453096258458,0.0,0.453096258458
 05/06  09:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,0.453114113369,0.0,0.453114113369
 05/06  10:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,0.453120636061,0.0,0.453120636061
 05/06  11:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,0.453098245225,0.0,0.453098245225
 05/06  12:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,0.465233734379,0.0121093552655,0.453124379113
 05/06  13:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,0.453093388676,0.0,0.453093388676
 05/06  14:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 05/06  15:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,0.453104228335,0.0,0.453104228335
 05/06  16:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,0.453099852014,0.0,0.453099852014
 05/06  17:00:00,4.12483662933,2.19981786092,0.0,0.0,0.2750026812,1.6500160872,0.45308787342,0.0,0.45308787342
 05/06  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/06  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078563198,0.0,0.453078563198
 05/06  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088356427,0.0,0.453088356427
 05/06  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/06  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081782188,0.0,0.453081782188
 05/06  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077970105,0.0,0.453077970105
 05/06  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072236882,0.0,0.453072236882
 05/07  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062346222,0.0,0.453062346222
 05/07  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087630741,0.0,0.453087630741
 05/07  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094214386,0.0,0.453094214386
 05/07  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082770506,0.0,0.453082770506
 05/07  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087468455,0.0,0.453087468455
 05/07  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090039906,0.0,0.453090039906
 05/07  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088790338,0.0,0.453088790338
 05/07  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307521939,0.0,0.45307521939
 05/07  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081301354,0.0,0.453081301354
 05/07  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308830636,0.0,0.45308830636
 05/07  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087979779,0.0,0.453087979779
 05/07  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086956334,0.0,0.453086956334
 05/07  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078590774,0.0,0.453078590774
 05/07  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079446804,0.0,0.453079446804
 05/07  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068274221,0.0,0.453068274221
 05/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062406083,0.0,0.453062406083
 05/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058922784,0.0,0.453058922784
 05/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055437491,0.0,0.453055437491
 05/08  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/08  06:00:00,4.97316185105,2.19981786092,0.023317178121,0.0,0.5500053624,2.2000214496,0.892682765289,0.439587004908,0.453095760381
 05/08  07:00:00,6.05091359334,2.19981786092,0.00105819561399,0.0,1.6500160872,2.2000214496,1.4563118404,1.00320006676,0.45311177363
 05/08  08:00:00,12.1441019453,2.19981786092,0.0441875611391,0.0,4.9500482616,4.9500482616,0.480295002881,0.0271410153071,0.453153987574
 05/08  09:00:00,12.2200142177,2.19981786092,0.120099833525,0.0,4.9500482616,4.9500482616,0.453155902545,0.0,0.453155902545
 05/08  10:00:00,12.2736803328,2.19981786092,0.173765948709,0.0,4.9500482616,4.9500482616,0.453155685108,0.0,0.453155685108
 05/08  11:00:00,12.4705672702,2.19981786092,0.370652886049,0.0,4.9500482616,4.9500482616,0.453183954818,0.0,0.453183954818
 05/08  12:00:00,12.0005413709,2.19981786092,0.450632349193,0.0,4.9500482616,4.4000428992,0.886390605209,0.0,0.886390605209
 05/08  13:00:00,13.0128880289,2.19981786092,0.912973644765,0.0,4.9500482616,4.9500482616,0.45314039497,0.0,0.45314039497
 05/08  14:00:00,13.2711057842,2.19981786092,1.17119140003,0.0,4.9500482616,4.9500482616,0.453102666829,0.0,0.453102666829
 05/08  15:00:00,13.4757368641,2.19981786092,1.37582247994,0.0,4.9500482616,4.9500482616,0.45311158379,0.0,0.45311158379
 05/08  16:00:00,13.5831070365,2.19981786092,1.48319265239,0.0,4.9500482616,4.9500482616,0.453156793524,0.0,0.453156793524
 05/08  17:00:00,8.60817155735,2.19981786092,0.908300072422,0.0,2.750026812,2.750026812,0.453139107342,0.0,0.453139107342
 05/08  18:00:00,6.52623628825,2.19981786092,0.476380890525,0.0,1.6500160872,2.2000214496,0.453128446629,0.0,0.453128446629
 05/08  19:00:00,6.23823915708,2.19981786092,0.188383759348,0.0,1.6500160872,2.2000214496,0.45310694984,0.0,0.45310694984
 05/08  20:00:00,7.87184505028,2.19981786092,0.0689950149517,0.0,1.1000107248,2.2000214496,0.453101291139,0.0,0.453101291139
 05/08  21:00:00,7.82784597432,2.19981786092,0.0249959389961,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/08  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082399445,0.0,0.453082399445
 05/08  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078472324,0.0,0.453078472324
 05/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074941724,0.0,0.453074941724
 05/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071340855,0.0,0.453071340855
 05/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067742116,0.0,0.453067742116
 05/09  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078154237,0.0,0.453078154237
 05/09  06:00:00,4.98858157987,2.19981786092,0.038736906943,0.0,0.5500053624,2.2000214496,0.0635612557942,0.0435612557942,0.02
 05/09  07:00:00,6.05028284374,2.19981786092,0.00042744600906,0.0,1.6500160872,2.2000214496,0.585036792973,0.131920398156,0.453116394817
 05/09  08:00:00,12.2166851383,2.19981786092,0.116770754145,0.0,4.9500482616,4.9500482616,0.480517285593,0.0273675180739,0.453149767519
 05/09  09:00:00,12.3035325157,2.19981786092,0.20361813158,0.0,4.9500482616,4.9500482616,0.453161241606,0.0,0.453161241606
 05/09  10:00:00,12.5053442257,2.19981786092,0.405429841589,0.0,4.9500482616,4.9500482616,0.453162699886,0.0,0.453162699886
 05/09  11:00:00,12.7050510853,2.19981786092,0.605136701179,0.0,4.9500482616,4.9500482616,0.886363676319,0.0,0.886363676319
 05/09  12:00:00,12.1818390444,2.19981786092,0.631930022639,0.0,4.9500482616,4.4000428992,0.453198990225,0.0,0.453198990225
 05/09  13:00:00,13.0900184479,2.19981786092,0.990104063766,0.0,4.9500482616,4.9500482616,0.453149756306,0.0,0.453149756306
 05/09  14:00:00,13.1698701093,2.19981786092,1.06995572514,0.0,4.9500482616,4.9500482616,0.453158399855,0.0,0.453158399855
 05/09  15:00:00,13.2256724499,2.19981786092,1.12575806575,0.0,4.9500482616,4.9500482616,0.453136630921,0.0,0.453136630921
 05/09  16:00:00,13.296507297,2.19981786092,1.19659291287,0.0,4.9500482616,4.9500482616,0.45317013827,0.0,0.45317013827
 05/09  17:00:00,8.23927885599,2.19981786092,0.539407371065,0.0,2.750026812,2.750026812,0.453149582331,0.0,0.453149582331
 05/09  18:00:00,6.20739576758,2.19981786092,0.157540369852,0.0,1.6500160872,2.2000214496,0.453117830307,0.0,0.453117830307
 05/09  19:00:00,6.10700993352,2.19981786092,0.0571545357897,0.0,1.6500160872,2.2000214496,0.453102031375,0.0,0.453102031375
 05/09  20:00:00,7.8057422123,2.19981786092,0.00289217697101,0.0,1.1000107248,2.2000214496,0.453111735055,0.0,0.453111735055
 05/09  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.453090042653,0.0,0.453090042653
 05/09  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/09  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082977384,0.0,0.453082977384
 05/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079381423,0.0,0.453079381423
 05/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307565551,0.0,0.45307565551
 05/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071948155,0.0,0.453071948155
 05/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/10  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077874426,0.0,0.453077874426
 05/10  06:00:00,4.99139241871,2.19981786092,0.0415477457831,0.0,0.5500053624,2.2000214496,0.494693700488,0.0416058028243,0.453087897664
 05/10  07:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,1.04764919425,1.02764919425,0.02
 05/10  08:00:00,12.1295943709,2.19981786092,0.0296799868057,0.0,4.9500482616,4.9500482616,0.459221572941,0.00607487008153,0.453146702859
 05/10  09:00:00,12.1890645891,2.19981786092,0.0891502049883,0.0,4.9500482616,4.9500482616,0.886306197097,0.0,0.886306197097
 05/10  10:00:00,12.5052555612,2.19981786092,0.405341177118,0.0,4.9500482616,4.9500482616,0.453161486158,0.0,0.453161486158
 05/10  11:00:00,12.8491383089,2.19981786092,0.749223924746,0.0,4.9500482616,4.9500482616,0.453180981593,0.0,0.453180981593
 05/10  12:00:00,12.2171930498,2.19981786092,0.667284028123,0.0,4.9500482616,4.4000428992,0.453197566057,0.0,0.453197566057
 05/10  13:00:00,13.1459557292,2.19981786092,1.04604134503,0.0,4.9500482616,4.9500482616,0.453189606466,0.0,0.453189606466
 05/10  14:00:00,13.2178287631,2.19981786092,1.11791437893,0.0,4.9500482616,4.9500482616,0.453177839118,0.0,0.453177839118
 05/10  15:00:00,13.3222068917,2.19981786092,1.22229250758,0.0,4.9500482616,4.9500482616,0.886253946685,0.0,0.886253946685
 05/10  16:00:00,13.5407783316,2.19981786092,1.44086394742,0.0,4.9500482616,4.9500482616,0.45316799725,0.0,0.45316799725
 05/10  17:00:00,8.51299493373,2.19981786092,0.813123448807,0.0,2.750026812,2.750026812,0.453126123679,0.0,0.453126123679
 05/10  18:00:00,6.31889191506,2.19981786092,0.269036517331,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/10  19:00:00,6.11822137465,2.19981786092,0.0683659769231,0.0,1.6500160872,2.2000214496,0.453121238123,0.0,0.453121238123
 05/10  20:00:00,7.80621732418,2.19981786092,0.00336728885651,0.0,1.1000107248,2.2000214496,0.453113740808,0.0,0.453113740808
 05/10  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.453082583931,0.0,0.453082583931
 05/10  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/10  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079551355,0.0,0.453079551355
 05/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075844974,0.0,0.453075844974
 05/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072032966,0.0,0.453072032966
 05/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068215964,0.0,0.453068215964
 05/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/11  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067771319,0.0,0.453067771319
 05/11  06:00:00,4.99504192563,2.19981786092,0.0451972527005,0.0,0.5500053624,2.2000214496,0.493717687958,0.0406366426874,0.453081045271
 05/11  07:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,1.39829116061,0.945172816288,0.453118344321
 05/11  08:00:00,12.1295989303,2.19981786092,0.02968454613,0.0,4.9500482616,4.9500482616,0.453150075209,0.0,0.453150075209
 05/11  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453120271021,0.0,0.453120271021
 05/11  10:00:00,12.1297178318,2.19981786092,0.0298034476251,0.0,4.9500482616,4.9500482616,0.453153758505,0.0,0.453153758505
 05/11  11:00:00,12.1721047208,2.19981786092,0.0721903366885,0.0,4.9500482616,4.9500482616,0.453156488692,0.0,0.453156488692
 05/11  12:00:00,11.580388889,2.19981786092,0.0304798672405,0.0,4.9500482616,4.4000428992,0.453190077993,0.0,0.453190077993
 05/11  13:00:00,12.3268710698,2.19981786092,0.226956685635,0.0,4.9500482616,4.9500482616,0.886354825158,0.0,0.886354825158
 05/11  14:00:00,12.3952699908,2.19981786092,0.295355606684,0.0,4.9500482616,4.9500482616,0.453101415223,0.0,0.453101415223
 05/11  15:00:00,12.3792769733,2.19981786092,0.279362589219,0.0,4.9500482616,4.9500482616,0.453107791566,0.0,0.453107791566
 05/11  16:00:00,12.3366906856,2.19981786092,0.236776301469,0.0,4.9500482616,4.9500482616,0.453166708644,0.0,0.453166708644
 05/11  17:00:00,7.69987148493,2.19981786092,0.0,0.0,2.750026812,2.750026812,0.510719141919,0.0575817096124,0.453137432307
 05/11  18:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.474890872037,0.0217767209117,0.453114151125
 05/11  19:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/11  20:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.468895937321,0.0157899429898,0.453105994332
 05/11  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.453088597144,0.0,0.453088597144
 05/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068557316,0.0,0.453068557316
 05/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064738286,0.0,0.453064738286
 05/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060841985,0.0,0.453060841985
 05/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056917734,0.0,0.453056917734
 05/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088788122,0.0,0.453088788122
 05/12  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/12  06:00:00,4.96368988348,2.19981786092,0.0138452105538,0.0,0.5500053624,2.2000214496,1.22684094504,0.773754124802,0.453086820236
 05/12  07:00:00,6.05105164884,2.19981786092,0.0011962511169,0.0,1.6500160872,2.2000214496,3.36186514499,2.90874329957,0.453121845421
 05/12  08:00:00,12.1382786167,2.19981786092,0.0383642325279,0.0,4.9500482616,4.9500482616,0.46272527304,0.00957079010172,0.453154482939
 05/12  09:00:00,12.1987113601,2.19981786092,0.0987969759998,0.0,4.9500482616,4.9500482616,0.453158990078,0.0,0.453158990078
 05/12  10:00:00,12.2050282589,2.19981786092,0.105113874758,0.0,4.9500482616,4.9500482616,0.453166796964,0.0,0.453166796964
 05/12  11:00:00,12.2123031039,2.19981786092,0.112388719806,0.0,4.9500482616,4.9500482616,0.453184576229,0.0,0.453184576229
 05/12  12:00:00,11.6862979728,2.19981786092,0.136388951026,0.0,4.9500482616,4.4000428992,0.886344743499,0.0,0.886344743499
 05/12  13:00:00,12.6168150934,2.19981786092,0.516900709314,0.0,4.9500482616,4.9500482616,0.45319374505,0.0,0.45319374505
 05/12  14:00:00,12.8464619488,2.19981786092,0.746547564645,0.0,4.9500482616,4.9500482616,0.453100864902,0.0,0.453100864902
 05/12  15:00:00,13.0753944132,2.19981786092,0.975480029104,0.0,4.9500482616,4.9500482616,0.453107357071,0.0,0.453107357071
 05/12  16:00:00,13.2867201034,2.19981786092,1.18680571924,0.0,4.9500482616,4.9500482616,0.45315871156,0.0,0.45315871156
 05/12  17:00:00,8.29601648802,2.19981786092,0.596145003092,0.0,2.750026812,2.750026812,0.45312855395,0.0,0.45312855395
 05/12  18:00:00,6.36143942129,2.19981786092,0.311584023566,0.0,1.6500160872,2.2000214496,0.453113269624,0.0,0.453113269624
 05/12  19:00:00,6.22031187001,2.19981786092,0.170456472287,0.0,1.6500160872,2.2000214496,0.453104910959,0.0,0.453104910959
 05/12  20:00:00,7.83275233714,2.19981786092,0.0299023018129,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/12  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.453093897689,0.0,0.453093897689
 05/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308589893,0.0,0.45308589893
 05/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081956214,0.0,0.453081956214
 05/13  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307796416,0.0,0.45307796416
 05/13  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/13  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073929148,0.0,0.453073929148
 05/13  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069893006,0.0,0.453069893006
 05/13  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/13  06:00:00,4.99448167532,2.19981786092,0.0446370023899,0.0,0.5500053624,2.2000214496,0.496976237761,0.0438790010046,0.453097236757
 05/13  07:00:00,4.96794742103,2.19981786092,0.0181027481001,0.0,0.5500053624,2.2000214496,0.523592302457,0.0705049346834,0.453087367774
 05/13  08:00:00,6.74014632305,2.19981786092,0.140285562923,0.0,1.6500160872,2.750026812,0.453112647247,0.0,0.453112647247
 05/13  09:00:00,6.80688978987,2.19981786092,0.207029029744,0.0,1.6500160872,2.750026812,0.453120385937,0.0,0.453120385937
 05/13  10:00:00,6.84246938091,2.19981786092,0.242608620786,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 05/13  11:00:00,7.0026886943,2.19981786092,0.40282793417,0.0,1.6500160872,2.750026812,0.45313031915,0.0,0.45313031915
 05/13  12:00:00,5.29665413513,2.19981786092,0.3468094622,0.0,0.8250080436,1.9250187684,0.453084933079,0.0,0.453084933079
 05/13  13:00:00,5.462281815,2.19981786092,0.512437142069,0.0,0.8250080436,1.9250187684,0.453103264586,0.0,0.453103264586
 05/13  14:00:00,5.4971701208,2.19981786092,0.547325447873,0.0,0.8250080436,1.9250187684,0.453100367975,0.0,0.453100367975
 05/13  15:00:00,5.02755840985,2.19981786092,0.0777137369208,0.0,0.8250080436,1.9250187684,0.05243592476,0.03243592476,0.02
 05/13  16:00:00,4.9512111177,2.19981786092,0.00136644477049,0.0,0.8250080436,1.9250187684,0.466082880846,0.0129774583895,0.453105422457
 05/13  17:00:00,4.12483662933,2.19981786092,0.0,0.0,0.2750026812,1.6500160872,0.453094890631,0.0,0.453094890631
 05/13  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063740734,0.0,0.453063740734
 05/13  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/13  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092464494,0.0,0.453092464494
 05/13  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091480879,0.0,0.453091480879
 05/13  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/13  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084240069,0.0,0.453084240069
 05/13  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080208671,0.0,0.453080208671
 05/14  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069402649,0.0,0.453069402649
 05/14  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059032715,0.0,0.453059032715
 05/14  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093242507,0.0,0.453093242507
 05/14  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085676391,0.0,0.453085676391
 05/14  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084421058,0.0,0.453084421058
 05/14  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308826381,0.0,0.45308826381
 05/14  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087124535,0.0,0.453087124535
 05/14  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089329718,0.0,0.453089329718
 05/14  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077706519,0.0,0.453077706519
 05/14  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308821906,0.0,0.45308821906
 05/14  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084006141,0.0,0.453084006141
 05/14  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308551166,0.0,0.45308551166
 05/14  20:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086725247,0.0,0.453086725247
 05/14  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079870954,0.0,0.453079870954
 05/14  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064905791,0.0,0.453064905791
 05/14  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055610073,0.0,0.453055610073
 05/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087751914,0.0,0.453087751914
 05/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083504055,0.0,0.453083504055
 05/15  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453093040583,0.0,0.453093040583
 05/15  06:00:00,4.95827192587,2.19981786092,0.00842725294446,0.0,0.5500053624,2.2000214496,0.967578519442,0.947578519442,0.02
 05/15  07:00:00,6.05082781929,2.19981786092,0.000972421566951,0.0,1.6500160872,2.2000214496,1.9030146462,1.44990237727,0.453112268932
 05/15  08:00:00,12.1442430682,2.19981786092,0.0443286840886,0.0,4.9500482616,4.9500482616,0.475971396782,0.0228199058058,0.453151490976
 05/15  09:00:00,12.2369122231,2.19981786092,0.136997838972,0.0,4.9500482616,4.9500482616,0.453162772243,0.0,0.453162772243
 05/15  10:00:00,12.3141058277,2.19981786092,0.214191443592,0.0,4.9500482616,4.9500482616,0.453167350162,0.0,0.453167350162
 05/15  11:00:00,12.6064327661,2.19981786092,0.506518382014,0.0,4.9500482616,4.9500482616,0.886337080508,0.0,0.886337080508
 05/15  12:00:00,12.1496895557,2.19981786092,0.599780533943,0.0,4.9500482616,4.4000428992,0.453191785511,0.0,0.453191785511
 05/15  13:00:00,13.2355839586,2.19981786092,1.13566957451,0.0,4.9500482616,4.9500482616,0.453139276422,0.0,0.453139276422
 05/15  14:00:00,13.4951835293,2.19981786092,1.39526914521,0.0,4.9500482616,4.9500482616,0.45311487647,0.0,0.45311487647
 05/15  15:00:00,13.6807326179,2.19981786092,1.58081823379,0.0,4.9500482616,4.9500482616,0.453118995032,0.0,0.453118995032
 05/15  16:00:00,13.8189176046,2.19981786092,1.71900322045,0.0,4.9500482616,4.9500482616,0.453149726,0.0,0.453149726
 05/15  17:00:00,8.71465039689,2.19981786092,1.01477891196,0.0,2.750026812,2.750026812,0.453138041734,0.0,0.453138041734
 05/15  18:00:00,6.61658412742,2.19981786092,0.566728729695,0.0,1.6500160872,2.2000214496,0.453123231816,0.0,0.453123231816
 05/15  19:00:00,6.33266614132,2.19981786092,0.282810743592,0.0,1.6500160872,2.2000214496,0.453104227104,0.0,0.453104227104
 05/15  20:00:00,7.5054763838,2.19981786092,0.0864596818039,0.0,1.1000107248,2.2000214496,0.4531139199,0.0,0.4531139199
 05/15  21:00:00,7.8244226445,2.19981786092,0.0215726091763,0.0,1.1000107248,2.2000214496,0.453081543737,0.0,0.453081543737
 05/15  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/15  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089528961,0.0,0.453089528961
 05/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085261111,0.0,0.453085261111
 05/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080888705,0.0,0.453080888705
 05/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076525206,0.0,0.453076525206
 05/16  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083767625,0.0,0.453083767625
 05/16  06:00:00,5.00283269575,2.19981786092,0.0529880228243,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/16  07:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,1.32445642951,0.871350855993,0.453105573519
 05/16  08:00:00,12.1428975749,2.19981786092,0.042983190804,0.0,4.9500482616,4.9500482616,0.48614973574,0.0330068213886,0.453142914351
 05/16  09:00:00,12.2083031414,2.19981786092,0.10838875729,0.0,4.9500482616,4.9500482616,0.453102284097,0.0,0.453102284097
 05/16  10:00:00,12.3526875421,2.19981786092,0.252773157936,0.0,4.9500482616,4.9500482616,0.453163517646,0.0,0.453163517646
 05/16  11:00:00,12.7887992503,2.19981786092,0.688884866157,0.0,4.9500482616,4.9500482616,0.886341506855,0.0,0.886341506855
 05/16  12:00:00,12.4007674096,2.19981786092,0.850858387857,0.0,4.9500482616,4.4000428992,0.453141337939,0.0,0.453141337939
 05/16  13:00:00,13.4787772571,2.19981786092,1.37886287302,0.0,4.9500482616,4.9500482616,0.45316608529,0.0,0.45316608529
 05/16  14:00:00,13.7075438219,2.19981786092,1.60762943779,0.0,4.9500482616,4.9500482616,0.453139904138,0.0,0.453139904138
 05/16  15:00:00,13.8140695137,2.19981786092,1.71415512959,0.0,4.9500482616,4.9500482616,0.453143399421,0.0,0.453143399421
 05/16  16:00:00,13.8858829155,2.19981786092,1.78596853142,0.0,4.9500482616,4.9500482616,0.453173626023,0.0,0.453173626023
 05/16  17:00:00,8.14144843451,2.19981786092,0.441576949582,0.0,2.750026812,2.750026812,0.453153446947,0.0,0.453153446947
 05/16  18:00:00,6.05230679664,2.19981786092,0.00245139891382,0.0,1.6500160872,2.2000214496,0.455377978561,0.0022545957685,0.453123382792
 05/16  19:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.453104505636,0.0,0.453104505636
 05/16  20:00:00,7.41901670199,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.453105204277,0.0,0.453105204277
 05/16  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.45308386418,0.0,0.45308386418
 05/16  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/16  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074868026,0.0,0.453074868026
 05/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070501577,0.0,0.453070501577
 05/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066004062,0.0,0.453066004062
 05/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061525883,0.0,0.453061525883
 05/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/17  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066394737,0.0,0.453066394737
 05/17  06:00:00,4.99849081192,2.19981786092,0.0486461389933,0.0,0.5500053624,2.2000214496,0.495579640267,0.0425042705116,0.453075369756
 05/17  07:00:00,6.0545834563,2.19981786092,0.00472805856904,0.0,1.6500160872,2.2000214496,0.991049297942,0.971049297942,0.02
 05/17  08:00:00,12.1243085404,2.19981786092,0.0243941562902,0.0,4.9500482616,4.9500482616,0.478406621509,0.0252656001575,0.453141021351
 05/17  09:00:00,12.106145277,2.19981786092,0.00623089282686,0.0,4.9500482616,4.9500482616,0.453144148961,0.0,0.453144148961
 05/17  10:00:00,12.2570147854,2.19981786092,0.157100401277,0.0,4.9500482616,4.9500482616,0.886303120703,0.0,0.886303120703
 05/17  11:00:00,12.4966057255,2.19981786092,0.396691341369,0.0,4.9500482616,4.9500482616,0.453123897306,0.0,0.453123897306
 05/17  12:00:00,11.9480298991,2.19981786092,0.398120877337,0.0,4.9500482616,4.4000428992,0.453198386033,0.0,0.453198386033
 05/17  13:00:00,12.9038068353,2.19981786092,0.803892451188,0.0,4.9500482616,4.9500482616,0.453182667592,0.0,0.453182667592
 05/17  14:00:00,13.0986845665,2.19981786092,0.998770182379,0.0,4.9500482616,4.9500482616,0.453156570984,0.0,0.453156570984
 05/17  15:00:00,13.2559212415,2.19981786092,1.15600685735,0.0,4.9500482616,4.9500482616,0.453102859226,0.0,0.453102859226
 05/17  16:00:00,13.308353552,2.19981786092,1.2084391679,0.0,4.9500482616,4.9500482616,0.453118017801,0.0,0.453118017801
 05/17  17:00:00,8.15241517179,2.19981786092,0.452543686867,0.0,2.750026812,2.750026812,0.453156086388,0.0,0.453156086388
 05/17  18:00:00,6.15008993652,2.19981786092,0.100234538789,0.0,1.6500160872,2.2000214496,0.453115589447,0.0,0.453115589447
 05/17  19:00:00,6.07409410628,2.19981786092,0.0242387085532,0.0,1.6500160872,2.2000214496,0.453112223921,0.0,0.453112223921
 05/17  20:00:00,7.41901670199,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.45310431451,0.0,0.45310431451
 05/17  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.453095989171,0.0,0.453095989171
 05/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088068282,0.0,0.453088068282
 05/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083600734,0.0,0.453083600734
 05/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078998457,0.0,0.453078998457
 05/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074413018,0.0,0.453074413018
 05/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/18  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079197981,0.0,0.453079197981
 05/18  06:00:00,5.01180699792,2.19981786092,0.0619623249893,0.0,0.5500053624,2.2000214496,0.453087940146,0.0,0.453087940146
 05/18  07:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.972039300494,0.952039300494,0.02
 05/18  08:00:00,12.1458978848,2.19981786092,0.0459835006315,0.0,4.9500482616,4.9500482616,0.453142679718,0.0,0.453142679718
 05/18  09:00:00,12.1013826207,2.19981786092,0.00146823661265,0.0,4.9500482616,4.9500482616,0.453134748212,0.0,0.453134748212
 05/18  10:00:00,12.1121050527,2.19981786092,0.0121906685241,0.0,4.9500482616,4.9500482616,0.886325874387,0.0,0.886325874387
 05/18  11:00:00,12.2105549155,2.19981786092,0.110640531414,0.0,4.9500482616,4.9500482616,0.453134263701,0.0,0.453134263701
 05/18  12:00:00,11.6552929231,2.19981786092,0.105383901324,0.0,4.9500482616,4.4000428992,0.453195784233,0.0,0.453195784233
 05/18  13:00:00,12.5173710573,2.19981786092,0.417456673194,0.0,4.9500482616,4.9500482616,0.453191580886,0.0,0.453191580886
 05/18  14:00:00,12.6082554,2.19981786092,0.508341015863,0.0,4.9500482616,4.9500482616,0.453117173421,0.0,0.453117173421
 05/18  15:00:00,12.6633451011,2.19981786092,0.563430716972,0.0,4.9500482616,4.9500482616,0.453110766358,0.0,0.453110766358
 05/18  16:00:00,12.6890138412,2.19981786092,0.589099457038,0.0,4.9500482616,4.9500482616,0.886242958308,0.0,0.886242958308
 05/18  17:00:00,7.71342939561,2.19981786092,0.013557910679,0.0,2.750026812,2.750026812,0.0289828593037,0.00898285930369,0.02
 05/18  18:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.518538168252,0.0654195139984,0.453118654253
 05/18  19:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.453101778881,0.0,0.453101778881
 05/18  20:00:00,7.41901670199,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.453078422614,0.0,0.453078422614
 05/18  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.453063371404,0.0,0.453063371404
 05/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305765093,0.0,0.45305765093
 05/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088771767,0.0,0.453088771767
 05/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084064108,0.0,0.453084064108
 05/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079372087,0.0,0.453079372087
 05/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/19  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084038663,0.0,0.453084038663
 05/19  06:00:00,5.01471251254,2.19981786092,0.0648678396128,0.0,0.5500053624,2.2000214496,0.453092595536,0.0,0.453092595536
 05/19  07:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.746097462495,0.726097462495,0.02
 05/19  08:00:00,12.1343005526,2.19981786092,0.0343861684774,0.0,4.9500482616,4.9500482616,0.486574150896,0.0334407028699,0.453133448026
 05/19  09:00:00,12.1131938436,2.19981786092,0.0132794594327,0.0,4.9500482616,4.9500482616,0.886295457232,0.0,0.886295457232
 05/19  10:00:00,12.2511698015,2.19981786092,0.151255417342,0.0,4.9500482616,4.9500482616,0.453132998777,0.0,0.453132998777
 05/19  11:00:00,12.3922229083,2.19981786092,0.292308524215,0.0,4.9500482616,4.9500482616,0.453136428314,0.0,0.453136428314
 05/19  12:00:00,11.7109149304,2.19981786092,0.161005908674,0.0,4.9500482616,4.4000428992,0.453170656633,0.0,0.453170656633
 05/19  13:00:00,12.5847906058,2.19981786092,0.48487622171,0.0,4.9500482616,4.9500482616,0.453192271098,0.0,0.453192271098
 05/19  14:00:00,12.6679633791,2.19981786092,0.568048994925,0.0,4.9500482616,4.9500482616,0.453117394877,0.0,0.453117394877
 05/19  15:00:00,12.7290779507,2.19981786092,0.629163566554,0.0,4.9500482616,4.9500482616,0.453110508403,0.0,0.453110508403
 05/19  16:00:00,12.7073533868,2.19981786092,0.607439002697,0.0,4.9500482616,4.9500482616,0.886240769249,0.0,0.886240769249
 05/19  17:00:00,7.70533085319,2.19981786092,0.00545936826102,0.0,2.750026812,2.750026812,0.040290723709,0.020290723709,0.02
 05/19  18:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.453116889207,0.0,0.453116889207
 05/19  19:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.453101385407,0.0,0.453101385407
 05/19  20:00:00,7.41901670199,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.453099776627,0.0,0.453099776627
 05/19  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.453060888933,0.0,0.453060888933
 05/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055081931,0.0,0.453055081931
 05/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086103033,0.0,0.453086103033
 05/20  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/20  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081282272,0.0,0.453081282272
 05/20  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076477437,0.0,0.453076477437
 05/20  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/20  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080983201,0.0,0.453080983201
 05/20  06:00:00,5.01134784286,2.19981786092,0.0615031699366,0.0,0.5500053624,2.2000214496,0.497957992824,0.0448685954104,0.453089397414
 05/20  07:00:00,4.94984467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,0.789254368642,0.769254368642,0.02
 05/20  08:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,0.453095996783,0.0,0.453095996783
 05/20  09:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,0.453110095686,0.0,0.453110095686
 05/20  10:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,0.453109624677,0.0,0.453109624677
 05/20  11:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,0.453119757103,0.0,0.453119757103
 05/20  12:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,0.45311871315,0.0,0.45311871315
 05/20  13:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 05/20  14:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,0.45310508567,0.0,0.45310508567
 05/20  15:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,0.453098601838,0.0,0.453098601838
 05/20  16:00:00,5.00683022378,2.19981786092,0.0569855508523,0.0,0.8250080436,1.9250187684,0.453076493168,0.0,0.453076493168
 05/20  17:00:00,4.19119285948,2.19981786092,0.0663562301524,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/20  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453095725404,0.0,0.453095725404
 05/20  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090593533,0.0,0.453090593533
 05/20  20:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/20  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082070864,0.0,0.453082070864
 05/20  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066924285,0.0,0.453066924285
 05/20  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/20  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062094902,0.0,0.453062094902
 05/21  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053453396,0.0,0.453053453396
 05/21  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077429942,0.0,0.453077429942
 05/21  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066460236,0.0,0.453066460236
 05/21  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068028068,0.0,0.453068028068
 05/21  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075470355,0.0,0.453075470355
 05/21  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082468051,0.0,0.453082468051
 05/21  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306966512,0.0,0.45306966512
 05/21  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086946593,0.0,0.453086946593
 05/21  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089679803,0.0,0.453089679803
 05/21  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083184614,0.0,0.453083184614
 05/21  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089346396,0.0,0.453089346396
 05/21  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087682099,0.0,0.453087682099
 05/21  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  20:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084776294,0.0,0.453084776294
 05/21  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085075598,0.0,0.453085075598
 05/21  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073437599,0.0,0.453073437599
 05/21  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062458655,0.0,0.453062458655
 05/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057147864,0.0,0.453057147864
