Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087776517,0.0,0.453087776517
 05/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/22  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089689466,0.0,0.453089689466
 05/22  06:00:00,5.02083456162,2.19981786092,0.0709898886964,0.0,0.5500053624,2.2000214496,0.453061623245,0.0,0.453061623245
 05/22  07:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.492710903625,0.0395932446462,0.453117658978
 05/22  08:00:00,12.1437117966,2.19981786092,0.0437974125206,0.0,4.9500482616,4.9500482616,0.486059068303,0.0329191109505,0.453139957353
 05/22  09:00:00,12.1581061731,2.19981786092,0.0581917889359,0.0,4.9500482616,4.9500482616,0.45314559801,0.0,0.45314559801
 05/22  10:00:00,12.5273001766,2.19981786092,0.427385792475,0.0,4.9500482616,4.9500482616,0.453158335316,0.0,0.453158335316
 05/22  11:00:00,13.0541515421,2.19981786092,0.954237157963,0.0,4.9500482616,4.9500482616,0.453175399648,0.0,0.453175399648
 05/22  12:00:00,12.5043500535,2.19981786092,0.954441031822,0.0,4.9500482616,4.4000428992,0.453130875804,0.0,0.453130875804
 05/22  13:00:00,13.4642617149,2.19981786092,1.36434733079,0.0,4.9500482616,4.9500482616,0.453190913917,0.0,0.453190913917
 05/22  14:00:00,13.6852623242,2.19981786092,1.58534794003,0.0,4.9500482616,4.9500482616,0.45317160844,0.0,0.45317160844
 05/22  15:00:00,13.7847976838,2.19981786092,1.68488329964,0.0,4.9500482616,4.9500482616,0.453141936579,0.0,0.453141936579
 05/22  16:00:00,13.8112309102,2.19981786092,1.71131652608,0.0,4.9500482616,4.9500482616,0.886323284792,0.0,0.886323284792
 05/22  17:00:00,8.92030270782,2.19981786092,1.22043122289,0.0,2.750026812,2.750026812,0.453122734019,0.0,0.453122734019
 05/22  18:00:00,6.94082795328,2.19981786092,0.890972555552,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/22  19:00:00,6.51686889853,2.19981786092,0.467013500805,0.0,1.6500160872,2.2000214496,0.453116327011,0.0,0.453116327011
 05/22  20:00:00,7.54901398792,2.19981786092,0.129997285931,0.0,1.1000107248,2.2000214496,0.453115786856,0.0,0.453115786856
 05/22  21:00:00,7.857598951,2.19981786092,0.0547489156714,0.0,1.1000107248,2.2000214496,0.453084164796,0.0,0.453084164796
 05/22  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/22  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077876552,0.0,0.453077876552
 05/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071515849,0.0,0.453071515849
 05/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066366067,0.0,0.453066366067
 05/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061222462,0.0,0.453061222462
 05/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/23  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062865127,0.0,0.453062865127
 05/23  06:00:00,5.01259119095,2.19981786092,0.0627465180199,0.0,0.5500053624,2.2000214496,0.453091932139,0.0,0.453091932139
 05/23  07:00:00,6.05189988853,2.19981786092,0.00204449080103,0.0,1.6500160872,2.2000214496,0.0580254183092,0.0380254183092,0.02
 05/23  08:00:00,12.7246193442,2.19981786092,0.624704960041,0.0,4.9500482616,4.9500482616,0.46460681716,0.0114858651223,0.453120952038
 05/23  09:00:00,13.4549548412,2.19981786092,1.35504045709,0.0,4.9500482616,4.9500482616,0.886303581827,0.0,0.886303581827
 05/23  10:00:00,13.9067642431,2.19981786092,1.80684985901,0.0,4.9500482616,4.9500482616,0.453155471351,0.0,0.453155471351
 05/23  11:00:00,14.1879883287,2.19981786092,2.08807394457,0.0,4.9500482616,4.9500482616,0.453166285237,0.0,0.453166285237
 05/23  12:00:00,13.6359779637,2.19981786092,2.08606894202,0.0,4.9500482616,4.4000428992,0.453173785189,0.0,0.453173785189
 05/23  13:00:00,14.6727919053,2.19981786092,2.57287752115,0.0,4.9500482616,4.9500482616,0.453193648696,0.0,0.453193648696
 05/23  14:00:00,14.8833305192,2.19981786092,2.78341613509,0.0,4.9500482616,4.9500482616,0.453115755971,0.0,0.453115755971
 05/23  15:00:00,14.9483800321,2.19981786092,2.84846564794,0.0,4.9500482616,4.9500482616,0.453136340774,0.0,0.453136340774
 05/23  16:00:00,14.7852076859,2.19981786092,2.68529330179,0.0,4.9500482616,4.9500482616,0.453153209825,0.0,0.453153209825
 05/23  17:00:00,9.28006162663,2.19981786092,1.5801901417,0.0,2.750026812,2.750026812,0.453167787132,0.0,0.453167787132
 05/23  18:00:00,7.11047799234,2.19981786092,1.06062259461,0.0,1.6500160872,2.2000214496,0.453125439386,0.0,0.453125439386
 05/23  19:00:00,7.00613968242,2.19981786092,0.956284284692,0.0,1.6500160872,2.2000214496,0.453111875789,0.0,0.453111875789
 05/23  20:00:00,8.16113958785,2.19981786092,0.742122885853,0.0,1.1000107248,2.2000214496,0.453110393754,0.0,0.453110393754
 05/23  21:00:00,8.39160584101,2.19981786092,0.588755805682,0.0,1.1000107248,2.2000214496,0.4530863669,0.0,0.4530863669
 05/23  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/23  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077945677,0.0,0.453077945677
 05/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072806836,0.0,0.453072806836
 05/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067534845,0.0,0.453067534845
 05/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062280689,0.0,0.453062280689
 05/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/24  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306613648,0.0,0.45306613648
 05/24  06:00:00,5.08113765528,2.19981786092,0.131292982357,0.0,0.5500053624,2.2000214496,0.453073988576,0.0,0.453073988576
 05/24  07:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.494638623384,0.474638623384,0.02
 05/24  08:00:00,12.6080073681,2.19981786092,0.508092983945,0.0,4.9500482616,4.9500482616,0.453125006582,0.0,0.453125006582
 05/24  09:00:00,12.7702011636,2.19981786092,0.670286779497,0.0,4.9500482616,4.9500482616,0.453145833011,0.0,0.453145833011
 05/24  10:00:00,12.7275264578,2.19981786092,0.627612073645,0.0,4.9500482616,4.9500482616,0.762120115237,0.0,0.762120115237
 05/24  11:00:00,12.6190986955,2.19981786092,0.519184311367,0.0,4.9500482616,4.9500482616,0.577237529376,0.0,0.577237529376
 05/24  12:00:00,11.8711493979,2.19981786092,0.321240376189,0.0,4.9500482616,4.4000428992,0.453133028882,0.0,0.453133028882
 05/24  13:00:00,12.8590972732,2.19981786092,0.759182889099,0.0,4.9500482616,4.9500482616,0.453176599506,0.0,0.453176599506
 05/24  14:00:00,13.1064518965,2.19981786092,1.00653751236,0.0,4.9500482616,4.9500482616,0.453151246882,0.0,0.453151246882
 05/24  15:00:00,13.1578321939,2.19981786092,1.05791780974,0.0,4.9500482616,4.9500482616,0.45312144549,0.0,0.45312144549
 05/24  16:00:00,13.0964929013,2.19981786092,0.996578517137,0.0,4.9500482616,4.9500482616,0.453146753173,0.0,0.453146753173
 05/24  17:00:00,7.90208557595,2.19981786092,0.20221409102,0.0,2.750026812,2.750026812,0.453134188952,0.0,0.453134188952
 05/24  18:00:00,6.05471983678,2.19981786092,0.00486443905422,0.0,1.6500160872,2.2000214496,0.4578519151,0.00474045238803,0.453111462712
 05/24  19:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.453111989384,0.0,0.453111989384
 05/24  20:00:00,7.03518336866,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.453112037955,0.0,0.453112037955
 05/24  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078508367,0.0,0.453078508367
 05/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071304439,0.0,0.453071304439
 05/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066031667,0.0,0.453066031667
 05/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060654904,0.0,0.453060654904
 05/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055289747,0.0,0.453055289747
 05/25  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061059161,0.0,0.453061059161
 05/25  06:00:00,4.99351026578,2.19981786092,0.043665592852,0.0,0.5500053624,2.2000214496,0.0629550824244,0.0429550824244,0.02
 05/25  07:00:00,6.0545588878,2.19981786092,0.00470349007015,0.0,1.6500160872,2.2000214496,1.63710533106,1.1840244093,0.453080921759
 05/25  08:00:00,12.1259049513,2.19981786092,0.0259905671656,0.0,4.9500482616,4.9500482616,0.453143965841,0.0,0.453143965841
 05/25  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453161464612,0.0,0.453161464612
 05/25  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453153016759,0.0,0.453153016759
 05/25  11:00:00,12.1014981745,2.19981786092,0.0015837904086,0.0,4.9500482616,4.9500482616,0.886247319083,0.0,0.886247319083
 05/25  12:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,0.499872942998,0.0467143616563,0.453158581341
 05/25  13:00:00,12.1083097505,2.19981786092,0.00839536636928,0.0,4.9500482616,4.9500482616,0.453173776374,0.0,0.453173776374
 05/25  14:00:00,12.1072328613,2.19981786092,0.00731847721194,0.0,4.9500482616,4.9500482616,0.453127709066,0.0,0.453127709066
 05/25  15:00:00,12.1060657675,2.19981786092,0.00615138340609,0.0,4.9500482616,4.9500482616,0.453127890657,0.0,0.453127890657
 05/25  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453161538863,0.0,0.453161538863
 05/25  17:00:00,7.69987148493,2.19981786092,0.0,0.0,2.750026812,2.750026812,0.691743088698,0.238641401197,0.453101687501
 05/25  18:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.47928753585,0.0261802662762,0.453107269574
 05/25  19:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.45310412841,0.0,0.45310412841
 05/25  20:00:00,7.03518336866,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.45310401494,0.0,0.45310401494
 05/25  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.223349896573,0.203349896573,0.02
 05/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062350295,0.0,0.453062350295
 05/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056621664,0.0,0.453056621664
 05/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086826521,0.0,0.453086826521
 05/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081365781,0.0,0.453081365781
 05/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075899255,0.0,0.453075899255
 05/26  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085634972,0.0,0.453085634972
 05/26  06:00:00,4.96904521814,2.19981786092,0.0192005452115,0.0,0.5500053624,2.2000214496,0.702551502954,0.682551502954,0.02
 05/26  07:00:00,6.05104278179,2.19981786092,0.00118738406286,0.0,1.6500160872,2.2000214496,2.9293509154,2.47623712569,0.453113789719
 05/26  08:00:00,12.1327733235,2.19981786092,0.0328589393389,0.0,4.9500482616,4.9500482616,0.463207005788,0.010051053588,0.4531559522
 05/26  09:00:00,12.1708348008,2.19981786092,0.0709204166706,0.0,4.9500482616,4.9500482616,0.453152783252,0.0,0.453152783252
 05/26  10:00:00,12.1692147516,2.19981786092,0.0693003674808,0.0,4.9500482616,4.9500482616,0.453160813218,0.0,0.453160813218
 05/26  11:00:00,12.1536325473,2.19981786092,0.0537181631825,0.0,4.9500482616,4.9500482616,0.453164117069,0.0,0.453164117069
 05/26  12:00:00,11.5860563494,2.19981786092,0.0361473277037,0.0,4.9500482616,4.4000428992,0.886397997163,0.0,0.886397997163
 05/26  13:00:00,12.2076593113,2.19981786092,0.107744927147,0.0,4.9500482616,4.9500482616,0.453187753644,0.0,0.453187753644
 05/26  14:00:00,12.298605069,2.19981786092,0.198690684859,0.0,4.9500482616,4.9500482616,0.453127748155,0.0,0.453127748155
 05/26  15:00:00,12.5229831935,2.19981786092,0.423068809325,0.0,4.9500482616,4.9500482616,0.453127174396,0.0,0.453127174396
 05/26  16:00:00,12.7569140263,2.19981786092,0.656999642128,0.0,4.9500482616,4.9500482616,0.453168218923,0.0,0.453168218923
 05/26  17:00:00,7.97573977177,2.19981786092,0.275868286839,0.0,2.750026812,2.750026812,0.453118942942,0.0,0.453118942942
 05/26  18:00:00,6.25538017766,2.19981786092,0.205524779932,0.0,1.6500160872,2.2000214496,0.453111891963,0.0,0.453111891963
 05/26  19:00:00,6.18052940795,2.19981786092,0.130674010227,0.0,1.6500160872,2.2000214496,0.453110438632,0.0,0.453110438632
 05/26  20:00:00,7.05238148157,2.19981786092,0.0171981129118,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/26  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.4530946592,0.0,0.4530946592
 05/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076544874,0.0,0.453076544874
 05/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069745442,0.0,0.453069745442
 05/27  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064202379,0.0,0.453064202379
 05/27  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/27  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058616205,0.0,0.453058616205
 05/27  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088611825,0.0,0.453088611825
 05/27  05:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/27  06:00:00,4.99162508277,2.19981786092,0.0417804098462,0.0,0.5500053624,2.2000214496,0.521552732116,0.0684630350583,0.453089697057
 05/27  07:00:00,4.96273325089,2.19981786092,0.0128885779602,0.0,0.5500053624,2.2000214496,0.519351834373,0.0662526257088,0.453099208664
 05/27  08:00:00,6.69614952654,2.19981786092,0.0962887664131,0.0,1.6500160872,2.750026812,0.453105270962,0.0,0.453105270962
 05/27  09:00:00,6.74392538267,2.19981786092,0.144064622546,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 05/27  10:00:00,6.73211383033,2.19981786092,0.1322530702,0.0,1.6500160872,2.750026812,0.45311652326,0.0,0.45311652326
 05/27  11:00:00,6.70222018175,2.19981786092,0.102359421622,0.0,1.6500160872,2.750026812,0.453130399702,0.0,0.453130399702
 05/27  12:00:00,5.03740308964,2.19981786092,0.0875584167167,0.0,0.8250080436,1.9250187684,0.453114614171,0.0,0.453114614171
 05/27  13:00:00,5.09392635621,2.19981786092,0.14408168328,0.0,0.8250080436,1.9250187684,0.453078116848,0.0,0.453078116848
 05/27  14:00:00,5.18506198552,2.19981786092,0.235217312596,0.0,0.8250080436,1.9250187684,0.453091311875,0.0,0.453091311875
 05/27  15:00:00,5.38963041681,2.19981786092,0.439785743886,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 05/27  16:00:00,5.59982840223,2.19981786092,0.649983729308,0.0,0.8250080436,1.9250187684,0.45310861569,0.0,0.45310861569
 05/27  17:00:00,4.6782571915,2.19981786092,0.55342056217,0.0,0.2750026812,1.6500160872,0.453093808211,0.0,0.453093808211
 05/27  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/27  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090733265,0.0,0.453090733265
 05/27  20:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087572826,0.0,0.453087572826
 05/27  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085695795,0.0,0.453085695795
 05/27  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/27  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074521325,0.0,0.453074521325
 05/27  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084343372,0.0,0.453084343372
 05/28  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072107636,0.0,0.453072107636
 05/28  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060510325,0.0,0.453060510325
 05/28  05:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059890104,0.0,0.453059890104
 05/28  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085996762,0.0,0.453085996762
 05/28  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088706684,0.0,0.453088706684
 05/28  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308384197,0.0,0.45308384197
 05/28  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087133472,0.0,0.453087133472
 05/28  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085515388,0.0,0.453085515388
 05/28  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070237565,0.0,0.453070237565
 05/28  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076641816,0.0,0.453076641816
 05/28  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083100475,0.0,0.453083100475
 05/28  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089210405,0.0,0.453089210405
 05/28  20:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083040216,0.0,0.453083040216
 05/28  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076974975,0.0,0.453076974975
 05/28  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081392954,0.0,0.453081392954
 05/29  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069738789,0.0,0.453069738789
 05/29  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058048782,0.0,0.453058048782
 05/29  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081203679,0.0,0.453081203679
 05/29  05:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081725727,0.0,0.453081725727
 05/29  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089368498,0.0,0.453089368498
 05/29  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088169613,0.0,0.453088169613
 05/29  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083163522,0.0,0.453083163522
 05/29  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085209295,0.0,0.453085209295
 05/29  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453012145204,0.0,0.453012145204
 05/29  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054796509,0.0,0.453054796509
 05/29  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079470794,0.0,0.453079470794
 05/29  17:00:00,2.15647236321,0.157204298533,0.0742492962753,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  18:00:00,2.30621275018,0.2526497655,0.128544216275,0.0,0.2750026812,1.6500160872,0.453085573475,0.0,0.453085573475
 05/29  19:00:00,2.11113531899,0.1347465416,0.051370008981,0.0,0.2750026812,1.6500160872,0.453082476502,0.0,0.453082476502
 05/29  20:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309014417,0.0,0.45309014417
 05/29  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077623995,0.0,0.453077623995
 05/29  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306595285,0.0,0.45306595285
 05/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059779395,0.0,0.453059779395
 05/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089395626,0.0,0.453089395626
 05/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/30  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090236542,0.0,0.453090236542
 05/30  06:00:00,5.20011180813,2.19981786092,0.250267135207,0.0,0.5500053624,2.2000214496,0.453080846058,0.0,0.453080846058
 05/30  07:00:00,6.20503058193,2.19981786092,0.155175184199,0.0,1.6500160872,2.2000214496,0.46435247366,0.011246080231,0.453106393429
 05/30  08:00:00,13.2104491205,2.19981786092,1.11053473635,0.0,4.9500482616,4.9500482616,0.453150814621,0.0,0.453150814621
 05/30  09:00:00,13.6867445134,2.19981786092,1.58683012928,0.0,4.9500482616,4.9500482616,0.453132315488,0.0,0.453132315488
 05/30  10:00:00,14.0702931875,2.19981786092,1.97037880335,0.0,4.9500482616,4.9500482616,0.45315554036,0.0,0.45315554036
 05/30  11:00:00,14.3801286156,2.19981786092,2.28021423152,0.0,4.9500482616,4.9500482616,0.453168665866,0.0,0.453168665866
 05/30  12:00:00,13.9526091679,2.19981786092,2.40270014616,0.0,4.9500482616,4.4000428992,0.453192843965,0.0,0.453192843965
 05/30  13:00:00,15.2299428474,2.19981786092,3.13002846324,0.0,4.9500482616,4.9500482616,0.45319217939,0.0,0.45319217939
 05/30  14:00:00,15.4562199633,2.19981786092,3.35630557922,0.0,4.9500482616,4.9500482616,0.45313670199,0.0,0.45313670199
 05/30  15:00:00,15.6619381071,2.19981786092,3.56202372301,0.0,4.9500482616,4.9500482616,0.453098295837,0.0,0.453098295837
 05/30  16:00:00,15.8848312045,2.19981786092,3.78491682041,0.0,4.9500482616,4.9500482616,0.453106351551,0.0,0.453106351551
 05/30  17:00:00,10.5155204351,2.19981786092,2.81564895015,0.0,2.750026812,2.750026812,0.453148167465,0.0,0.453148167465
 05/30  18:00:00,8.17495752146,2.19981786092,2.12510212374,0.0,1.6500160872,2.2000214496,0.453124702207,0.0,0.453124702207
 05/30  19:00:00,7.76793813962,2.19981786092,1.71808274189,0.0,1.6500160872,2.2000214496,0.45311268558,0.0,0.45311268558
 05/30  20:00:00,8.1985532684,2.19981786092,1.16336989974,0.0,1.1000107248,2.2000214496,0.453109807915,0.0,0.453109807915
 05/30  21:00:00,8.63697547003,2.19981786092,0.834125434699,0.0,1.1000107248,2.2000214496,0.453082498658,0.0,0.453082498658
 05/30  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/30  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088903031,0.0,0.453088903031
 05/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082988995,0.0,0.453082988995
 05/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076965961,0.0,0.453076965961
 05/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070948483,0.0,0.453070948483
 05/31  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075878953,0.0,0.453075878953
 05/31  06:00:00,5.41179962311,2.19981786092,0.461954950185,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/31  07:00:00,6.39956784894,2.19981786092,0.349712451213,0.0,1.6500160872,2.2000214496,0.45309110646,0.0,0.45309110646
 05/31  08:00:00,13.7539820595,2.19981786092,1.65406767539,0.0,4.9500482616,4.9500482616,0.453139391635,0.0,0.453139391635
 05/31  09:00:00,14.2808924114,2.19981786092,2.18097802728,0.0,4.9500482616,4.9500482616,0.453154064022,0.0,0.453154064022
 05/31  10:00:00,14.5341587997,2.19981786092,2.43424441559,0.0,4.9500482616,4.9500482616,0.453157171756,0.0,0.453157171756
 05/31  11:00:00,14.7004206712,2.19981786092,2.60050628707,0.0,4.9500482616,4.9500482616,0.886332257266,0.0,0.886332257266
 05/31  12:00:00,14.0369934574,2.19981786092,2.48708443567,0.0,4.9500482616,4.4000428992,0.453176783246,0.0,0.453176783246
 05/31  13:00:00,15.0437462694,2.19981786092,2.94383188523,0.0,4.9500482616,4.9500482616,0.453162140424,0.0,0.453162140424
 05/31  14:00:00,15.2345054079,2.19981786092,3.13459102376,0.0,4.9500482616,4.9500482616,0.453113429048,0.0,0.453113429048
 05/31  15:00:00,15.4154455835,2.19981786092,3.31553119936,0.0,4.9500482616,4.9500482616,0.453110601546,0.0,0.453110601546
 05/31  16:00:00,15.4623567149,2.19981786092,3.36244233081,0.0,4.9500482616,4.9500482616,0.453141158324,0.0,0.453141158324
 05/31  17:00:00,10.1089444459,2.19981786092,2.409072961,0.0,2.750026812,2.750026812,0.453129119629,0.0,0.453129119629
 05/31  18:00:00,7.84746738694,2.19981786092,1.79761198921,0.0,1.6500160872,2.2000214496,0.453113537421,0.0,0.453113537421
 05/31  19:00:00,7.44883506083,2.19981786092,1.3989796631,0.0,1.6500160872,2.2000214496,0.453098573232,0.0,0.453098573232
 05/31  20:00:00,7.94091940559,2.19981786092,0.905736036929,0.0,1.1000107248,2.2000214496,0.453106025508,0.0,0.453106025508
 05/31  21:00:00,8.40765776281,2.19981786092,0.60480772748,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/31  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087840028,0.0,0.453087840028
 05/31  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062465251,0.0,0.453062465251
 05/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305638528,0.0,0.45305638528
 06/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085788023,0.0,0.453085788023
 06/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079672506,0.0,0.453079672506
 06/01  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/01  06:00:00,5.53613199384,2.19981786092,0.586287320917,0.0,0.5500053624,2.2000214496,0.453091715814,0.0,0.453091715814
 06/01  07:00:00,6.2377211205,2.19981786092,0.187865722771,0.0,1.6500160872,2.2000214496,0.480636688823,0.0275194667046,0.453117222118
 06/01  08:00:00,13.6311309832,2.19981786092,1.5312165991,0.0,4.9500482616,4.9500482616,0.453154444362,0.0,0.453154444362
 06/01  09:00:00,14.0784112538,2.19981786092,1.97849686964,0.0,4.9500482616,4.9500482616,0.453155363632,0.0,0.453155363632
 06/01  10:00:00,14.2130147634,2.19981786092,2.11310037922,0.0,4.9500482616,4.9500482616,0.453113519403,0.0,0.453113519403
 06/01  11:00:00,14.2501088147,2.19981786092,2.1501944306,0.0,4.9500482616,4.9500482616,0.453159107766,0.0,0.453159107766
 06/01  12:00:00,13.3281637397,2.19981786092,1.77825471801,0.0,4.9500482616,4.4000428992,0.45319377164,0.0,0.45319377164
 06/01  13:00:00,13.9499722001,2.19981786092,1.85005781602,0.0,4.9500482616,4.9500482616,0.886365093824,0.0,0.886365093824
 06/01  14:00:00,13.6075327675,2.19981786092,1.50761838337,0.0,4.9500482616,4.9500482616,0.453140185536,0.0,0.453140185536
 06/01  15:00:00,13.3834102017,2.19981786092,1.28349581755,0.0,4.9500482616,4.9500482616,0.453115490326,0.0,0.453115490326
 06/01  16:00:00,13.4473723856,2.19981786092,1.34745800151,0.0,4.9500482616,4.9500482616,0.453159907097,0.0,0.453159907097
 06/01  17:00:00,8.43696725065,2.19981786092,0.737095765721,0.0,2.750026812,2.750026812,0.453122666965,0.0,0.453122666965
 06/01  18:00:00,6.37270274129,2.19981786092,0.322847343561,0.0,1.6500160872,2.2000214496,0.453116543547,0.0,0.453116543547
 06/01  19:00:00,6.16505371656,2.19981786092,0.115198318836,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/01  20:00:00,7.05069138858,2.19981786092,0.0155080199231,0.0,1.1000107248,2.2000214496,0.453109998876,0.0,0.453109998876
 06/01  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.453094021644,0.0,0.453094021644
 06/01  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070077655,0.0,0.453070077655
 06/01  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063943899,0.0,0.453063943899
 06/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305771867,0.0,0.45305771867
 06/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086988157,0.0,0.453086988157
 06/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/02  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083922568,0.0,0.453083922568
 06/02  06:00:00,4.98953362233,2.19981786092,0.0396889494069,0.0,0.5500053624,2.2000214496,0.496841981383,0.0437469637058,0.453095017678
 06/02  07:00:00,6.05350629131,2.19981786092,0.00365089357922,0.0,1.6500160872,2.2000214496,0.592717591457,0.139605610501,0.453111980957
 06/02  08:00:00,12.2228326294,2.19981786092,0.122918245319,0.0,4.9500482616,4.9500482616,0.469784124011,0.0166408084418,0.45314331557
 06/02  09:00:00,12.3628053392,2.19981786092,0.262890955105,0.0,4.9500482616,4.9500482616,0.453147225087,0.0,0.453147225087
 06/02  10:00:00,12.5715163606,2.19981786092,0.471601976461,0.0,4.9500482616,4.9500482616,0.453152598691,0.0,0.453152598691
 06/02  11:00:00,12.5705783451,2.19981786092,0.47066396097,0.0,4.9500482616,4.9500482616,0.453177960479,0.0,0.453177960479
 06/02  12:00:00,11.7557887497,2.19981786092,0.205879727996,0.0,4.9500482616,4.4000428992,0.453164460278,0.0,0.453164460278
 06/02  13:00:00,12.4136881438,2.19981786092,0.313773759648,0.0,4.9500482616,4.9500482616,0.453141313351,0.0,0.453141313351
 06/02  14:00:00,12.4232129925,2.19981786092,0.323298608343,0.0,4.9500482616,4.9500482616,0.453130467185,0.0,0.453130467185
 06/02  15:00:00,12.4466015549,2.19981786092,0.346687170739,0.0,4.9500482616,4.9500482616,0.453116805625,0.0,0.453116805625
 06/02  16:00:00,12.5895896745,2.19981786092,0.489675290357,0.0,4.9500482616,4.9500482616,0.453123285251,0.0,0.453123285251
 06/02  17:00:00,7.84360848091,2.19981786092,0.143736995979,0.0,2.750026812,2.750026812,0.453151218804,0.0,0.453151218804
 06/02  18:00:00,6.08929775517,2.19981786092,0.0394423574479,0.0,1.6500160872,2.2000214496,0.453126280277,0.0,0.453126280277
 06/02  19:00:00,6.05354514271,2.19981786092,0.00368974498574,0.0,1.6500160872,2.2000214496,0.453103371176,0.0,0.453103371176
 06/02  20:00:00,7.03518336866,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.453114161681,0.0,0.453114161681
 06/02  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.453093768275,0.0,0.453093768275
 06/02  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/02  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064111904,0.0,0.453064111904
 06/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057869681,0.0,0.453057869681
 06/03  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/03  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086998598,0.0,0.453086998598
 06/03  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/03  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308066972,0.0,0.45308066972
 06/03  05:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085204944,0.0,0.453085204944
 06/03  06:00:00,4.9889903725,2.19981786092,0.0391456995764,0.0,0.5500053624,2.2000214496,0.0800614046499,0.0600614046499,0.02
 06/03  07:00:00,4.95344888187,2.19981786092,0.0036042089422,0.0,0.5500053624,2.2000214496,0.588691301628,0.135596730981,0.453094570647
 06/03  08:00:00,6.64983953177,2.19981786092,0.049978771648,0.0,1.6500160872,2.750026812,0.453108875939,0.0,0.453108875939
 06/03  09:00:00,6.69962360714,2.19981786092,0.0997628470126,0.0,1.6500160872,2.750026812,0.453117348087,0.0,0.453117348087
 06/03  10:00:00,6.68579940033,2.19981786092,0.085938640207,0.0,1.6500160872,2.750026812,0.453120820961,0.0,0.453120820961
 06/03  11:00:00,6.65066682151,2.19981786092,0.0508060613854,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 06/03  12:00:00,4.98506793952,2.19981786092,0.0352232665942,0.0,0.8250080436,1.9250187684,0.453127341529,0.0,0.453127341529
 06/03  13:00:00,4.99029099169,2.19981786092,0.0404463187589,0.0,0.8250080436,1.9250187684,0.453109536418,0.0,0.453109536418
 06/03  14:00:00,4.99881744164,2.19981786092,0.0489727687119,0.0,0.8250080436,1.9250187684,0.453082947589,0.0,0.453082947589
 06/03  15:00:00,5.07757895317,2.19981786092,0.127734280245,0.0,0.8250080436,1.9250187684,0.453084093669,0.0,0.453084093669
 06/03  16:00:00,5.18027686533,2.19981786092,0.230432192408,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/03  17:00:00,4.37441509191,2.19981786092,0.249578462583,0.0,0.2750026812,1.6500160872,0.453096495906,0.0,0.453096495906
 06/03  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094067113,0.0,0.453094067113
 06/03  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/03  20:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089931212,0.0,0.453089931212
 06/03  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082576477,0.0,0.453082576477
 06/03  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078590905,0.0,0.453078590905
 06/03  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/03  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088592543,0.0,0.453088592543
 06/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307662773,0.0,0.45307662773
 06/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083265488,0.0,0.453083265488
 06/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  05:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305527926,0.0,0.45305527926
 06/04  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087854612,0.0,0.453087854612
 06/04  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083083153,0.0,0.453083083153
 06/04  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084896179,0.0,0.453084896179
 06/04  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092568165,0.0,0.453092568165
 06/04  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091332073,0.0,0.453091332073
 06/04  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064800953,0.0,0.453064800953
 06/04  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080279858,0.0,0.453080279858
 06/04  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088856995,0.0,0.453088856995
 06/04  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079049337,0.0,0.453079049337
 06/04  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  20:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081542111,0.0,0.453081542111
 06/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092402058,0.0,0.453092402058
 06/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075553999,0.0,0.453075553999
 06/04  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064345147,0.0,0.453064345147
 06/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058356256,0.0,0.453058356256
 06/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087258647,0.0,0.453087258647
 06/05  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453093483708,0.0,0.453093483708
 06/05  06:00:00,5.03277679685,2.19981786092,0.0829321239192,0.0,0.5500053624,2.2000214496,0.0585598855608,0.0385598855608,0.02
 06/05  07:00:00,6.11015745777,2.19981786092,0.0603020600454,0.0,1.6500160872,2.2000214496,0.495553424081,0.0424454851682,0.453107938913
 06/05  08:00:00,12.8877613325,2.19981786092,0.787846948376,0.0,4.9500482616,4.9500482616,0.453148287108,0.0,0.453148287108
 06/05  09:00:00,13.4431212137,2.19981786092,1.34320682954,0.0,4.9500482616,4.9500482616,0.453151710479,0.0,0.453151710479
 06/05  10:00:00,13.8551718523,2.19981786092,1.75525746818,0.0,4.9500482616,4.9500482616,0.453148632471,0.0,0.453148632471
 06/05  11:00:00,14.0945616273,2.19981786092,1.99464724321,0.0,4.9500482616,4.9500482616,0.453163615529,0.0,0.453163615529
 06/05  12:00:00,13.4877610962,2.19981786092,1.93785207448,0.0,4.9500482616,4.4000428992,0.886368431224,0.0,0.886368431224
 06/05  13:00:00,14.3927767457,2.19981786092,2.2928623616,0.0,4.9500482616,4.9500482616,0.453189602025,0.0,0.453189602025
 06/05  14:00:00,14.4888709423,2.19981786092,2.38895655816,0.0,4.9500482616,4.9500482616,0.453125627159,0.0,0.453125627159
 06/05  15:00:00,14.4402543375,2.19981786092,2.34033995335,0.0,4.9500482616,4.9500482616,0.453148555587,0.0,0.453148555587
 06/05  16:00:00,14.4792444211,2.19981786092,2.37933003698,0.0,4.9500482616,4.9500482616,0.453153208924,0.0,0.453153208924
 06/05  17:00:00,9.36325486044,2.19981786092,1.66338337551,0.0,2.750026812,2.750026812,0.453125243106,0.0,0.453125243106
 06/05  18:00:00,7.14340269058,2.19981786092,1.09354729285,0.0,1.6500160872,2.2000214496,0.453122363071,0.0,0.453122363071
 06/05  19:00:00,6.89576777186,2.19981786092,0.84591237413,0.0,1.6500160872,2.2000214496,0.453100601621,0.0,0.453100601621
 06/05  20:00:00,7.23525020398,2.19981786092,0.583900168651,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/05  21:00:00,8.18517094769,2.19981786092,0.382320912364,0.0,1.1000107248,2.2000214496,0.453088726374,0.0,0.453088726374
 06/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083520558,0.0,0.453083520558
 06/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076944465,0.0,0.453076944465
 06/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070310394,0.0,0.453070310394
 06/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063642363,0.0,0.453063642363
 06/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305697057,0.0,0.45305697057
 06/06  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/06  06:00:00,5.25984027231,2.19981786092,0.309995599383,0.0,0.5500053624,2.2000214496,0.467466708514,0.0143804156514,0.453086292862
 06/06  07:00:00,6.08610688648,2.19981786092,0.0362514887573,0.0,1.6500160872,2.2000214496,0.671673383769,0.218596575072,0.453076808697
 06/06  08:00:00,12.9998161833,2.19981786092,0.899901799185,0.0,4.9500482616,4.9500482616,0.453130686933,0.0,0.453130686933
 06/06  09:00:00,13.3547102171,2.19981786092,1.254795833,0.0,4.9500482616,4.9500482616,0.453145566315,0.0,0.453145566315
 06/06  10:00:00,13.7659441874,2.19981786092,1.66602980323,0.0,4.9500482616,4.9500482616,0.453148619927,0.0,0.453148619927
 06/06  11:00:00,14.158413236,2.19981786092,2.05849885187,0.0,4.9500482616,4.9500482616,0.453148934157,0.0,0.453148934157
 06/06  12:00:00,13.3592382345,2.19981786092,1.8093292128,0.0,4.9500482616,4.4000428992,0.453162930612,0.0,0.453162930612
 06/06  13:00:00,14.1456143667,2.19981786092,2.04569998255,0.0,4.9500482616,4.9500482616,0.45317443425,0.0,0.45317443425
 06/06  14:00:00,14.6184100779,2.19981786092,2.51849569379,0.0,4.9500482616,4.9500482616,0.453173953026,0.0,0.453173953026
 06/06  15:00:00,14.9734677943,2.19981786092,2.87355341019,0.0,4.9500482616,4.9500482616,0.453147540438,0.0,0.453147540438
 06/06  16:00:00,14.9473635525,2.19981786092,2.84744916834,0.0,4.9500482616,4.9500482616,0.886275706897,0.0,0.886275706897
 06/06  17:00:00,9.92837337007,2.19981786092,2.22850188514,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 06/06  18:00:00,7.64963703175,2.19981786092,1.59978163402,0.0,1.6500160872,2.2000214496,0.4531289968,0.0,0.4531289968
 06/06  19:00:00,7.28791655173,2.19981786092,1.238061154,0.0,1.6500160872,2.2000214496,0.453103997621,0.0,0.453103997621
 06/06  20:00:00,7.59334454817,2.19981786092,0.941994512842,0.0,1.1000107248,2.2000214496,0.453096302198,0.0,0.453096302198
 06/06  21:00:00,8.55598663747,2.19981786092,0.753136602147,0.0,1.1000107248,2.2000214496,0.453092026098,0.0,0.453092026098
 06/06  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/06  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082217457,0.0,0.453082217457
 06/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075555841,0.0,0.453075555841
 06/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068767741,0.0,0.453068767741
 06/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061992721,0.0,0.453061992721
 06/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/07  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306385411,0.0,0.45306385411
 06/07  06:00:00,5.57965426615,2.19981786092,0.629809593218,0.0,0.5500053624,2.2000214496,0.453069515429,0.0,0.453069515429
 06/07  07:00:00,6.18221133921,2.19981786092,0.132355941487,0.0,1.6500160872,2.2000214496,0.046460477025,0.026460477025,0.02
 06/07  08:00:00,13.0998952426,2.19981786092,0.999980858454,0.0,4.9500482616,4.9500482616,0.453145830313,0.0,0.453145830313
 06/07  09:00:00,13.2797093105,2.19981786092,1.17979492639,0.0,4.9500482616,4.9500482616,0.453155343208,0.0,0.453155343208
 06/07  10:00:00,13.3607836785,2.19981786092,1.2608692944,0.0,4.9500482616,4.9500482616,0.453141906553,0.0,0.453141906553
 06/07  11:00:00,13.4462676802,2.19981786092,1.34635329607,0.0,4.9500482616,4.9500482616,0.886261751598,0.0,0.886261751598
 06/07  12:00:00,12.8300965439,2.19981786092,1.28018752218,0.0,4.9500482616,4.4000428992,0.453189224999,0.0,0.453189224999
 06/07  13:00:00,13.8781089599,2.19981786092,1.77819457574,0.0,4.9500482616,4.9500482616,0.453177170557,0.0,0.453177170557
 06/07  14:00:00,14.0797224689,2.19981786092,1.97980808473,0.0,4.9500482616,4.9500482616,0.453106331706,0.0,0.453106331706
 06/07  15:00:00,14.374579309,2.19981786092,2.27466492491,0.0,4.9500482616,4.9500482616,0.453143400497,0.0,0.453143400497
 06/07  16:00:00,14.6265599696,2.19981786092,2.52664558545,0.0,4.9500482616,4.9500482616,0.453158236046,0.0,0.453158236046
 06/07  17:00:00,9.52019762921,2.19981786092,1.82032614428,0.0,2.750026812,2.750026812,0.453110796219,0.0,0.453110796219
 06/07  18:00:00,7.49282462437,2.19981786092,1.44296922664,0.0,1.6500160872,2.2000214496,0.453042334566,0.0,0.453042334566
 06/07  19:00:00,7.17352397767,2.19981786092,1.12366857994,0.0,1.6500160872,2.2000214496,0.453104977222,0.0,0.453104977222
 06/07  20:00:00,7.37435037789,2.19981786092,0.723000342559,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/07  21:00:00,8.34572685246,2.19981786092,0.542876817135,0.0,1.1000107248,2.2000214496,0.453100407846,0.0,0.453100407846
 06/07  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079442095,0.0,0.453079442095
 06/07  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307263899,0.0,0.45307263899
 06/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065801464,0.0,0.453065801464
 06/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058919131,0.0,0.453058919131
 06/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087460406,0.0,0.453087460406
 06/08  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/08  06:00:00,5.12733403767,2.19981786092,0.177489364746,0.0,0.5500053624,2.2000214496,0.453086475767,0.0,0.453086475767
 06/08  07:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,1.23120886381,0.778101698042,0.453107165764
 06/08  08:00:00,12.2479245156,2.19981786092,0.14801013144,0.0,4.9500482616,4.9500482616,0.453102501426,0.0,0.453102501426
 06/08  09:00:00,12.4229491671,2.19981786092,0.323034782982,0.0,4.9500482616,4.9500482616,0.453144461495,0.0,0.453144461495
 06/08  10:00:00,12.710739526,2.19981786092,0.610825141851,0.0,4.9500482616,4.9500482616,0.453155600436,0.0,0.453155600436
 06/08  11:00:00,12.9277771636,2.19981786092,0.827862779516,0.0,4.9500482616,4.9500482616,0.453177298486,0.0,0.453177298486
 06/08  12:00:00,12.3931088567,2.19981786092,0.843199834986,0.0,4.9500482616,4.4000428992,0.453189226087,0.0,0.453189226087
 06/08  13:00:00,13.3764942999,2.19981786092,1.27657991582,0.0,4.9500482616,4.9500482616,0.886347495779,0.0,0.886347495779
 06/08  14:00:00,13.4495755187,2.19981786092,1.34966113459,0.0,4.9500482616,4.9500482616,0.453111674361,0.0,0.453111674361
 06/08  15:00:00,13.5282085597,2.19981786092,1.42829417557,0.0,4.9500482616,4.9500482616,0.453103345249,0.0,0.453103345249
 06/08  16:00:00,13.6255961588,2.19981786092,1.52568177463,0.0,4.9500482616,4.9500482616,0.453151302716,0.0,0.453151302716
 06/08  17:00:00,8.65862462463,2.19981786092,0.958753139702,0.0,2.750026812,2.750026812,0.453133003754,0.0,0.453133003754
 06/08  18:00:00,6.6157719147,2.19981786092,0.565916516976,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/08  19:00:00,6.31951425212,2.19981786092,0.269658854398,0.0,1.6500160872,2.2000214496,0.453112120175,0.0,0.453112120175
 06/08  20:00:00,6.71487482905,2.19981786092,0.0635247937271,0.0,1.1000107248,2.2000214496,0.453114130934,0.0,0.453114130934
 06/08  21:00:00,7.80886930998,2.19981786092,0.00601927465239,0.0,1.1000107248,2.2000214496,0.453091096793,0.0,0.453091096793
 06/08  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/08  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062845051,0.0,0.453062845051
 06/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055959165,0.0,0.453055959165
 06/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084403278,0.0,0.453084403278
 06/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077436504,0.0,0.453077436504
