Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/09  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079103328,0.0,0.453079103328
 06/09  06:00:00,4.98300267756,2.19981786092,0.033158004636,0.0,0.5500053624,2.2000214496,0.495423550242,0.0423377462486,0.453085803994
 06/09  07:00:00,6.0516829675,2.19981786092,0.00182756977381,0.0,1.6500160872,2.2000214496,0.172403276841,0.152403276841,0.02
 06/09  08:00:00,12.2648846888,2.19981786092,0.164970304681,0.0,4.9500482616,4.9500482616,0.475315961502,0.0221827120441,0.453133249458
 06/09  09:00:00,12.6067768139,2.19981786092,0.506862429764,0.0,4.9500482616,4.9500482616,0.453145799604,0.0,0.453145799604
 06/09  10:00:00,12.9437416477,2.19981786092,0.843827263604,0.0,4.9500482616,4.9500482616,0.45314860575,0.0,0.45314860575
 06/09  11:00:00,13.1676052996,2.19981786092,1.06769091545,0.0,4.9500482616,4.9500482616,0.886333457448,0.0,0.886333457448
 06/09  12:00:00,12.6377788515,2.19981786092,1.08786982975,0.0,4.9500482616,4.4000428992,0.453186066816,0.0,0.453186066816
 06/09  13:00:00,13.639943833,2.19981786092,1.54002944884,0.0,4.9500482616,4.9500482616,0.453165599736,0.0,0.453165599736
 06/09  14:00:00,13.8816970628,2.19981786092,1.78178267864,0.0,4.9500482616,4.9500482616,0.453112704059,0.0,0.453112704059
 06/09  15:00:00,14.1084170103,2.19981786092,2.00850262618,0.0,4.9500482616,4.9500482616,0.453105444671,0.0,0.453105444671
 06/09  16:00:00,14.3362142812,2.19981786092,2.2362998971,0.0,4.9500482616,4.9500482616,0.453162410376,0.0,0.453162410376
 06/09  17:00:00,9.30049701477,2.19981786092,1.60062552984,0.0,2.750026812,2.750026812,0.453131382354,0.0,0.453131382354
 06/09  18:00:00,7.21727502252,2.19981786092,1.1674196248,0.0,1.6500160872,2.2000214496,0.453123343256,0.0,0.453123343256
 06/09  19:00:00,6.94073306176,2.19981786092,0.890877664032,0.0,1.6500160872,2.2000214496,0.45311074808,0.0,0.45311074808
 06/09  20:00:00,7.19278721079,2.19981786092,0.54143717546,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/09  21:00:00,8.12489735025,2.19981786092,0.32204731492,0.0,1.1000107248,2.2000214496,0.453101790209,0.0,0.453101790209
 06/09  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081985966,0.0,0.453081985966
 06/09  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073556526,0.0,0.453073556526
 06/10  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066508581,0.0,0.453066508581
 06/10  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/10  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059417704,0.0,0.453059417704
 06/10  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087720554,0.0,0.453087720554
 06/10  05:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/10  06:00:00,5.10004856224,2.19981786092,0.150203889316,0.0,0.5500053624,2.2000214496,0.486300586494,0.0332141645755,0.453086421918
 06/10  07:00:00,5.04722957938,2.19981786092,0.0973849064544,0.0,0.5500053624,2.2000214496,0.500285273327,0.0471852876305,0.453099985697
 06/10  08:00:00,6.91171605903,2.19981786092,0.311855298908,0.0,1.6500160872,2.750026812,0.453103681849,0.0,0.453103681849
 06/10  09:00:00,7.22847689949,2.19981786092,0.628616139359,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 06/10  10:00:00,7.40659384462,2.19981786092,0.806733084492,0.0,1.6500160872,2.750026812,0.453118605407,0.0,0.453118605407
 06/10  11:00:00,7.48611180502,2.19981786092,0.886251044889,0.0,1.6500160872,2.750026812,0.453121263868,0.0,0.453121263868
 06/10  12:00:00,5.71918821168,2.19981786092,0.769343538755,0.0,0.8250080436,1.9250187684,0.453111422659,0.0,0.453111422659
 06/10  13:00:00,5.68095156928,2.19981786092,0.731106896355,0.0,0.8250080436,1.9250187684,0.453093469395,0.0,0.453093469395
 06/10  14:00:00,5.75115554303,2.19981786092,0.801310870104,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/10  15:00:00,5.92472463797,2.19981786092,0.974879965045,0.0,0.8250080436,1.9250187684,0.453097807469,0.0,0.453097807469
 06/10  16:00:00,6.04810999423,2.19981786092,1.0982653213,0.0,0.8250080436,1.9250187684,0.453098425998,0.0,0.453098425998
 06/10  17:00:00,5.16276436275,2.19981786092,1.03792773343,0.0,0.2750026812,1.6500160872,0.453084514385,0.0,0.453084514385
 06/10  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/10  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453095409811,0.0,0.453095409811
 06/10  20:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090212205,0.0,0.453090212205
 06/10  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/10  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088540688,0.0,0.453088540688
 06/10  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079127074,0.0,0.453079127074
 06/10  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306988053,0.0,0.45306988053
 06/11  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056966535,0.0,0.453056966535
 06/11  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078889313,0.0,0.453078889313
 06/11  05:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080418633,0.0,0.453080418633
 06/11  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077871068,0.0,0.453077871068
 06/11  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088584117,0.0,0.453088584117
 06/11  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073753001,0.0,0.453073753001
 06/11  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071714331,0.0,0.453071714331
 06/11  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080726624,0.0,0.453080726624
 06/11  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087612125,0.0,0.453087612125
 06/11  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083156052,0.0,0.453083156052
 06/11  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087295027,0.0,0.453087295027
 06/11  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074265543,0.0,0.453074265543
 06/11  20:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066507464,0.0,0.453066507464
 06/11  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058547599,0.0,0.453058547599
 06/11  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080456818,0.0,0.453080456818
 06/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072363536,0.0,0.453072363536
 06/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065071662,0.0,0.453065071662
 06/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057773613,0.0,0.453057773613
 06/12  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/12  06:00:00,5.00972557854,2.19981786092,0.0598809056174,0.0,0.5500053624,2.2000214496,0.495942912304,0.0428556801988,0.453087232105
 06/12  07:00:00,6.07052039188,2.19981786092,0.0206649941573,0.0,1.6500160872,2.2000214496,0.478727044965,0.0256112421437,0.453115802821
 06/12  08:00:00,12.6308888421,2.19981786092,0.530974457993,0.0,4.9500482616,4.9500482616,0.466278984236,0.0131341174104,0.453144866825
 06/12  09:00:00,13.0433521287,2.19981786092,0.943437744556,0.0,4.9500482616,4.9500482616,0.453098253992,0.0,0.453098253992
 06/12  10:00:00,13.3706427967,2.19981786092,1.27072841262,0.0,4.9500482616,4.9500482616,0.453143338728,0.0,0.453143338728
 06/12  11:00:00,13.7543732465,2.19981786092,1.65445886235,0.0,4.9500482616,4.9500482616,0.453162018643,0.0,0.453162018643
 06/12  12:00:00,13.256283938,2.19981786092,1.70637491629,0.0,4.9500482616,4.4000428992,0.453193363561,0.0,0.453193363561
 06/12  13:00:00,14.4513917373,2.19981786092,2.3514773532,0.0,4.9500482616,4.9500482616,0.453184065948,0.0,0.453184065948
 06/12  14:00:00,14.5730850957,2.19981786092,2.47317071156,0.0,4.9500482616,4.9500482616,0.453147115842,0.0,0.453147115842
 06/12  15:00:00,14.3373748056,2.19981786092,2.23746042143,0.0,4.9500482616,4.9500482616,0.453134358016,0.0,0.453134358016
 06/12  16:00:00,14.463914423,2.19981786092,2.36400003888,0.0,4.9500482616,4.9500482616,0.453147360901,0.0,0.453147360901
 06/12  17:00:00,9.41321299677,2.19981786092,1.71334151184,0.0,2.750026812,2.750026812,0.453101603227,0.0,0.453101603227
 06/12  18:00:00,7.16404028625,2.19981786092,1.11418488852,0.0,1.6500160872,2.2000214496,0.453111512264,0.0,0.453111512264
 06/12  19:00:00,6.91272773365,2.19981786092,0.862872335922,0.0,1.6500160872,2.2000214496,0.453090440971,0.0,0.453090440971
 06/12  20:00:00,7.26726796076,2.19981786092,0.615917925432,0.0,1.1000107248,2.2000214496,0.453106776443,0.0,0.453106776443
 06/12  21:00:00,8.26484648147,2.19981786092,0.461996446143,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083437439,0.0,0.453083437439
 06/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075794363,0.0,0.453075794363
 06/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068467697,0.0,0.453068467697
 06/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061068033,0.0,0.453061068033
 06/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089011221,0.0,0.453089011221
 06/13  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058480455,0.0,0.453058480455
 06/13  06:00:00,5.44821541363,2.19981786092,0.4983707407,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/13  07:00:00,6.54517676901,2.19981786092,0.495321371279,0.0,1.6500160872,2.2000214496,0.45310370368,0.0,0.45310370368
 06/13  08:00:00,14.0391646598,2.19981786092,1.93925027572,0.0,4.9500482616,4.9500482616,0.453146486662,0.0,0.453146486662
 06/13  09:00:00,14.5658020354,2.19981786092,2.4658876513,0.0,4.9500482616,4.9500482616,0.453148539554,0.0,0.453148539554
 06/13  10:00:00,14.9313943818,2.19981786092,2.83147999764,0.0,4.9500482616,4.9500482616,0.453152594019,0.0,0.453152594019
 06/13  11:00:00,15.1821830465,2.19981786092,3.08226866234,0.0,4.9500482616,4.9500482616,0.453174399206,0.0,0.453174399206
 06/13  12:00:00,14.4886450389,2.19981786092,2.93873601717,0.0,4.9500482616,4.4000428992,0.453174908954,0.0,0.453174908954
 06/13  13:00:00,15.5649771006,2.19981786092,3.46506271652,0.0,4.9500482616,4.9500482616,0.886373316334,0.0,0.886373316334
 06/13  14:00:00,15.6125794243,2.19981786092,3.51266504021,0.0,4.9500482616,4.9500482616,0.453135224963,0.0,0.453135224963
 06/13  15:00:00,15.5123481256,2.19981786092,3.41243374148,0.0,4.9500482616,4.9500482616,0.453124740117,0.0,0.453124740117
 06/13  16:00:00,14.5963499078,2.19981786092,2.49643552367,0.0,4.9500482616,4.9500482616,0.453159091168,0.0,0.453159091168
 06/13  17:00:00,8.93105418926,2.19981786092,1.23118270434,0.0,2.750026812,2.750026812,0.453116313328,0.0,0.453116313328
 06/13  18:00:00,6.99814658728,2.19981786092,0.948291189549,0.0,1.6500160872,2.2000214496,0.453103986087,0.0,0.453103986087
 06/13  19:00:00,6.91591468655,2.19981786092,0.866059288822,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/13  20:00:00,7.35777295525,2.19981786092,0.706422919924,0.0,1.1000107248,2.2000214496,0.453085126441,0.0,0.453085126441
 06/13  21:00:00,8.27091414692,2.19981786092,0.468064111588,0.0,1.1000107248,2.2000214496,0.453070933388,0.0,0.453070933388
 06/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064252175,0.0,0.453064252175
 06/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056850938,0.0,0.453056850938
 06/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084722614,0.0,0.453084722614
 06/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077245306,0.0,0.453077245306
 06/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/14  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076068866,0.0,0.453076068866
 06/14  06:00:00,5.28261112217,2.19981786092,0.332766449243,0.0,0.5500053624,2.2000214496,0.453081529069,0.0,0.453081529069
 06/14  07:00:00,6.12578791946,2.19981786092,0.0759325217285,0.0,1.6500160872,2.2000214496,0.184158351338,0.164158351338,0.02
 06/14  08:00:00,13.6225038208,2.19981786092,1.52258943665,0.0,4.9500482616,4.9500482616,0.45312037518,0.0,0.45312037518
 06/14  09:00:00,14.2514469206,2.19981786092,2.15153253649,0.0,4.9500482616,4.9500482616,0.453151625442,0.0,0.453151625442
 06/14  10:00:00,14.7125208311,2.19981786092,2.61260644693,0.0,4.9500482616,4.9500482616,0.886303731635,0.0,0.886303731635
 06/14  11:00:00,15.157489079,2.19981786092,3.05757469492,0.0,4.9500482616,4.9500482616,0.453158520675,0.0,0.453158520675
 06/14  12:00:00,14.7658701911,2.19981786092,3.2159611694,0.0,4.9500482616,4.4000428992,0.453179189711,0.0,0.453179189711
 06/14  13:00:00,16.0188554229,2.19981786092,3.91894103874,0.0,4.9500482616,4.9500482616,0.453182461106,0.0,0.453182461106
 06/14  14:00:00,16.2440711189,2.19981786092,4.14415673476,0.0,4.9500482616,4.9500482616,0.453127077347,0.0,0.453127077347
 06/14  15:00:00,16.2460129883,2.19981786092,4.14609860415,0.0,4.9500482616,4.9500482616,0.453139749962,0.0,0.453139749962
 06/14  16:00:00,16.4529321523,2.19981786092,4.3530177682,0.0,4.9500482616,4.9500482616,0.453138090024,0.0,0.453138090024
 06/14  17:00:00,11.1037659776,2.19981786092,3.40389449269,0.0,2.750026812,2.750026812,0.45311966515,0.0,0.45311966515
 06/14  18:00:00,8.94711648148,2.19981786092,2.89726108375,0.0,1.6500160872,2.2000214496,0.45311488066,0.0,0.45311488066
 06/14  19:00:00,8.49246875303,2.19981786092,2.44261335531,0.0,1.6500160872,2.2000214496,0.453102052052,0.0,0.453102052052
 06/14  20:00:00,8.4902132333,2.19981786092,1.83886319797,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/14  21:00:00,9.20388251909,2.19981786092,1.40103248376,0.0,1.1000107248,2.2000214496,0.453102664172,0.0,0.453102664172
 06/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082327887,0.0,0.453082327887
 06/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073374591,0.0,0.453073374591
 06/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065818188,0.0,0.453065818188
 06/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058216674,0.0,0.453058216674
 06/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085958787,0.0,0.453085958787
 06/15  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/15  06:00:00,6.1395776863,2.19981786092,1.18973301338,0.0,0.5500053624,2.2000214496,0.453083787123,0.0,0.453083787123
 06/15  07:00:00,6.80879728792,2.19981786092,0.758941890198,0.0,1.6500160872,2.2000214496,0.453103648775,0.0,0.453103648775
 06/15  08:00:00,14.6114903311,2.19981786092,2.511575947,0.0,4.9500482616,4.9500482616,0.453141062197,0.0,0.453141062197
 06/15  09:00:00,15.3822089955,2.19981786092,3.28229461139,0.0,4.9500482616,4.9500482616,0.453147334975,0.0,0.453147334975
 06/15  10:00:00,15.9837271344,2.19981786092,3.88381275027,0.0,4.9500482616,4.9500482616,0.453151223266,0.0,0.453151223266
 06/15  11:00:00,16.3962949705,2.19981786092,4.29638058635,0.0,4.9500482616,4.9500482616,0.453156198203,0.0,0.453156198203
 06/15  12:00:00,15.7860710683,2.19981786092,4.2361620466,0.0,4.9500482616,4.4000428992,0.453162832457,0.0,0.453162832457
 06/15  13:00:00,16.7190583385,2.19981786092,4.61914395437,0.0,4.9500482616,4.9500482616,0.453169541944,0.0,0.453169541944
 06/15  14:00:00,16.8606417589,2.19981786092,4.76072737482,0.0,4.9500482616,4.9500482616,0.453149724159,0.0,0.453149724159
 06/15  15:00:00,17.0941420133,2.19981786092,4.9942276292,0.0,4.9500482616,4.9500482616,0.453130025917,0.0,0.453130025917
 06/15  16:00:00,17.1361236735,2.19981786092,5.03620928941,0.0,4.9500482616,4.9500482616,0.886264649979,0.0,0.886264649979
 06/15  17:00:00,11.7598331627,2.19981786092,4.05996167782,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 06/15  18:00:00,9.5340280462,2.19981786092,3.48417264847,0.0,1.6500160872,2.2000214496,0.453114264851,0.0,0.453114264851
 06/15  19:00:00,9.13386031945,2.19981786092,3.08400492173,0.0,1.6500160872,2.2000214496,0.453105115775,0.0,0.453105115775
 06/15  20:00:00,9.1570621907,2.19981786092,2.50571215537,0.0,1.1000107248,2.2000214496,0.453108161974,0.0,0.453108161974
 06/15  21:00:00,9.88633761142,2.19981786092,2.0834875761,0.0,1.1000107248,2.2000214496,0.453078407065,0.0,0.453078407065
 06/15  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/15  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083371247,0.0,0.453083371247
 06/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075765174,0.0,0.453075765174
 06/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068063742,0.0,0.453068063742
 06/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060364518,0.0,0.453060364518
 06/16  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062931471,0.0,0.453062931471
 06/16  06:00:00,6.80071128341,2.19981786092,1.85086661048,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/16  07:00:00,7.91584870804,2.19981786092,1.86599331031,0.0,1.6500160872,2.2000214496,0.453112679335,0.0,0.453112679335
 06/16  08:00:00,15.530401378,2.19981786092,3.43048699387,0.0,4.9500482616,4.9500482616,0.45314753611,0.0,0.45314753611
 06/16  09:00:00,16.1941813395,2.19981786092,4.09426695539,0.0,4.9500482616,4.9500482616,0.453153158603,0.0,0.453153158603
 06/16  10:00:00,16.8954313446,2.19981786092,4.79551696049,0.0,4.9500482616,4.9500482616,0.453152251929,0.0,0.453152251929
 06/16  11:00:00,17.0934078286,2.19981786092,4.99349344444,0.0,4.9500482616,4.9500482616,0.453161386527,0.0,0.453161386527
 06/16  12:00:00,16.3023819912,2.19981786092,4.75247296947,0.0,4.9500482616,4.4000428992,0.886322232623,0.0,0.886322232623
 06/16  13:00:00,17.3809052411,2.19981786092,5.28099085697,0.0,4.9500482616,4.9500482616,0.453184625541,0.0,0.453184625541
 06/16  14:00:00,17.6075648054,2.19981786092,5.50765042125,0.0,4.9500482616,4.9500482616,0.453135386076,0.0,0.453135386076
 06/16  15:00:00,17.8948443057,2.19981786092,5.7949299216,0.0,4.9500482616,4.9500482616,0.453123941834,0.0,0.453123941834
 06/16  16:00:00,18.0185317681,2.19981786092,5.918617384,0.0,4.9500482616,4.9500482616,0.453159751658,0.0,0.453159751658
 06/16  17:00:00,12.3302919698,2.19981786092,4.63042048484,0.0,2.750026812,2.750026812,0.453129153941,0.0,0.453129153941
 06/16  18:00:00,9.80996800864,2.19981786092,3.76011261091,0.0,1.6500160872,2.2000214496,0.453116569319,0.0,0.453116569319
 06/16  19:00:00,9.42742755791,2.19981786092,3.37757216018,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/16  20:00:00,9.46364286244,2.19981786092,2.81229282711,0.0,1.1000107248,2.2000214496,0.453109347577,0.0,0.453109347577
 06/16  21:00:00,10.1916412484,2.19981786092,2.38879121308,0.0,1.1000107248,2.2000214496,0.453094100465,0.0,0.453094100465
 06/16  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/16  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086935443,0.0,0.453086935443
 06/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079097938,0.0,0.453079097938
 06/17  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/17  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069934589,0.0,0.453069934589
 06/17  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062138328,0.0,0.453062138328
 06/17  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/17  05:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057259227,0.0,0.453057259227
 06/17  06:00:00,6.94513976092,2.19981786092,1.995295088,0.0,0.5500053624,2.2000214496,0.453084098231,0.0,0.453084098231
 06/17  07:00:00,6.42087039555,2.19981786092,1.47102572262,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/17  08:00:00,8.68018966036,2.19981786092,2.08032890023,0.0,1.6500160872,2.750026812,0.453104416927,0.0,0.453104416927
 06/17  09:00:00,9.39040045946,2.19981786092,2.79053969934,0.0,1.6500160872,2.750026812,0.453119946731,0.0,0.453119946731
 06/17  10:00:00,9.88356779402,2.19981786092,3.2837070339,0.0,1.6500160872,2.750026812,0.453111852233,0.0,0.453111852233
 06/17  11:00:00,9.95903055872,2.19981786092,3.3591697986,0.0,1.6500160872,2.750026812,0.453115827182,0.0,0.453115827182
 06/17  12:00:00,8.13889248685,2.19981786092,3.18904781392,0.0,0.8250080436,1.9250187684,0.453106782446,0.0,0.453106782446
 06/17  13:00:00,8.26778809041,2.19981786092,3.31794341748,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/17  14:00:00,8.31332624595,2.19981786092,3.36348157303,0.0,0.8250080436,1.9250187684,0.453099226771,0.0,0.453099226771
 06/17  15:00:00,8.53744643928,2.19981786092,3.58760176635,0.0,0.8250080436,1.9250187684,0.453097675776,0.0,0.453097675776
 06/17  16:00:00,8.68648455703,2.19981786092,3.7366398841,0.0,0.8250080436,1.9250187684,0.453099734299,0.0,0.453099734299
 06/17  17:00:00,7.57127174849,2.19981786092,3.44643511916,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/17  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087344598,0.0,0.453087344598
 06/17  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090713884,0.0,0.453090713884
 06/17  20:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/17  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089001821,0.0,0.453089001821
 06/17  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085977088,0.0,0.453085977088
 06/17  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/17  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059002958,0.0,0.453059002958
 06/18  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081771762,0.0,0.453081771762
 06/18  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068452911,0.0,0.453068452911
 06/18  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055094152,0.0,0.453055094152
 06/18  05:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308888966,0.0,0.45308888966
 06/18  07:00:00,2.19708791848,0.153444913117,0.118624236955,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  08:00:00,2.59157525593,0.340988695816,0.325567791712,0.0,0.2750026812,1.6500160872,0.453082942087,0.0,0.453082942087
 06/18  09:00:00,2.47818722407,0.272790956653,0.280377499017,0.0,0.2750026812,1.6500160872,0.453083487711,0.0,0.453083487711
 06/18  10:00:00,2.57785361346,0.340988695816,0.311846149242,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  11:00:00,2.36264786345,0.272790956653,0.164838138393,0.0,0.2750026812,1.6500160872,0.453087470914,0.0,0.453087470914
 06/18  12:00:00,2.34593194394,0.261424666792,0.159488508743,0.0,0.2750026812,1.6500160872,0.453085885932,0.0,0.453085885932
 06/18  13:00:00,2.37740378621,0.272790956653,0.179594061149,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  14:00:00,2.2780415023,0.204593217489,0.148429516411,0.0,0.2750026812,1.6500160872,0.453077053786,0.0,0.453077053786
 06/18  15:00:00,3.10316703875,0.644168414416,0.533979855932,0.0,0.2750026812,1.6500160872,0.453083945836,0.0,0.453083945836
 06/18  16:00:00,2.98080361177,0.542284039853,0.513500803516,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  17:00:00,3.21963779223,0.632389890374,0.662229133453,0.0,0.2750026812,1.6500160872,0.453082093181,0.0,0.453082093181
 06/18  18:00:00,2.90215979723,0.49113573548,0.486005293345,0.0,0.2750026812,1.6500160872,0.453083359041,0.0,0.453083359041
 06/18  19:00:00,2.93534604215,0.54145957149,0.468867702257,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  20:00:00,3.5146415358,0.2694930832,0.168629684194,0.0,0.2750026812,1.6500160872,0.45308752006,0.0,0.45308752006
 06/18  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078541006,0.0,0.453078541006
 06/18  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079676894,0.0,0.453079676894
 06/18  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083216227,0.0,0.453083216227
 06/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075839494,0.0,0.453075839494
 06/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067856004,0.0,0.453067856004
 06/19  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070054275,0.0,0.453070054275
 06/19  06:00:00,7.96380349475,2.19981786092,3.01395882183,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/19  07:00:00,8.73430130184,2.19981786092,2.68444590411,0.0,1.6500160872,2.2000214496,0.453100822922,0.0,0.453100822922
 06/19  08:00:00,16.1679303209,2.19981786092,4.06801593681,0.0,4.9500482616,4.9500482616,0.453135099524,0.0,0.453135099524
 06/19  09:00:00,16.4066061493,2.19981786092,4.30669176519,0.0,4.9500482616,4.9500482616,0.453148913296,0.0,0.453148913296
 06/19  10:00:00,16.6045106397,2.19981786092,4.50459625555,0.0,4.9500482616,4.9500482616,0.453138409355,0.0,0.453138409355
 06/19  11:00:00,16.7555854814,2.19981786092,4.65567109729,0.0,4.9500482616,4.9500482616,0.453144796642,0.0,0.453144796642
 06/19  12:00:00,16.0072222416,2.19981786092,4.45731321987,0.0,4.9500482616,4.4000428992,0.886317748817,0.0,0.886317748817
 06/19  13:00:00,16.8560325646,2.19981786092,4.75611818047,0.0,4.9500482616,4.9500482616,0.453143889343,0.0,0.453143889343
 06/19  14:00:00,16.7445751042,2.19981786092,4.6446607201,0.0,4.9500482616,4.9500482616,0.453130366562,0.0,0.453130366562
 06/19  15:00:00,16.5406837624,2.19981786092,4.44076937825,0.0,4.9500482616,4.9500482616,0.453144877591,0.0,0.453144877591
 06/19  16:00:00,16.4033299028,2.19981786092,4.30341551866,0.0,4.9500482616,4.9500482616,0.453150255436,0.0,0.453150255436
 06/19  17:00:00,10.9664583515,2.19981786092,3.26658686654,0.0,2.750026812,2.750026812,0.453122616912,0.0,0.453122616912
 06/19  18:00:00,8.62231561597,2.19981786092,2.57246021825,0.0,1.6500160872,2.2000214496,0.453108848115,0.0,0.453108848115
 06/19  19:00:00,8.23497877978,2.19981786092,2.18512338206,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/19  20:00:00,8.32363439632,2.19981786092,1.67228436099,0.0,1.1000107248,2.2000214496,0.453108429159,0.0,0.453108429159
 06/19  21:00:00,9.08881220284,2.19981786092,1.28596216752,0.0,1.1000107248,2.2000214496,0.453081558865,0.0,0.453081558865
 06/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072881857,0.0,0.453072881857
 06/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064868687,0.0,0.453064868687
 06/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056781123,0.0,0.453056781123
 06/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308398728,0.0,0.45308398728
 06/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/20  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082126475,0.0,0.453082126475
 06/20  06:00:00,5.93644957455,2.19981786092,0.986604901619,0.0,0.5500053624,2.2000214496,0.453088195452,0.0,0.453088195452
 06/20  07:00:00,6.68462383588,2.19981786092,0.634768438151,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/20  08:00:00,14.1122087811,2.19981786092,2.01229439699,0.0,4.9500482616,4.9500482616,0.453123615158,0.0,0.453123615158
 06/20  09:00:00,14.6730358552,2.19981786092,2.57312147104,0.0,4.9500482616,4.9500482616,0.453151352148,0.0,0.453151352148
 06/20  10:00:00,14.9640009689,2.19981786092,2.86408658475,0.0,4.9500482616,4.9500482616,0.886296699786,0.0,0.886296699786
 06/20  11:00:00,15.2911883241,2.19981786092,3.19127393995,0.0,4.9500482616,4.9500482616,0.453164789384,0.0,0.453164789384
 06/20  12:00:00,14.7208530432,2.19981786092,3.17094402151,0.0,4.9500482616,4.4000428992,0.453165822404,0.0,0.453165822404
 06/20  13:00:00,15.7323587052,2.19981786092,3.63244432103,0.0,4.9500482616,4.9500482616,0.453162766835,0.0,0.453162766835
 06/20  14:00:00,15.8986301473,2.19981786092,3.79871576315,0.0,4.9500482616,4.9500482616,0.453105331886,0.0,0.453105331886
 06/20  15:00:00,16.0304770842,2.19981786092,3.93056270004,0.0,4.9500482616,4.9500482616,0.45309300117,0.0,0.45309300117
 06/20  16:00:00,16.1046901471,2.19981786092,4.00477576299,0.0,4.9500482616,4.9500482616,0.453142788363,0.0,0.453142788363
 06/20  17:00:00,10.8525172546,2.19981786092,3.15264576966,0.0,2.750026812,2.750026812,0.453124083442,0.0,0.453124083442
 06/20  18:00:00,8.82460446383,2.19981786092,2.7747490661,0.0,1.6500160872,2.2000214496,0.453115043368,0.0,0.453115043368
 06/20  19:00:00,8.40584793254,2.19981786092,2.35599253482,0.0,1.6500160872,2.2000214496,0.453101710451,0.0,0.453101710451
 06/20  20:00:00,8.44056632349,2.19981786092,1.78921628816,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/20  21:00:00,9.25107140166,2.19981786092,1.44822136633,0.0,1.1000107248,2.2000214496,0.453090204122,0.0,0.453090204122
 06/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084114031,0.0,0.453084114031
 06/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307454872,0.0,0.45307454872
 06/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066397635,0.0,0.453066397635
 06/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058211934,0.0,0.453058211934
 06/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085299147,0.0,0.453085299147
 06/21  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/21  06:00:00,6.0615416804,2.19981786092,1.11169700747,0.0,0.5500053624,2.2000214496,0.453057102021,0.0,0.453057102021
 06/21  07:00:00,6.62047632169,2.19981786092,0.570620923963,0.0,1.6500160872,2.2000214496,0.453107873967,0.0,0.453107873967
 06/21  08:00:00,13.6913326758,2.19981786092,1.59141829167,0.0,4.9500482616,4.9500482616,0.453136267359,0.0,0.453136267359
 06/21  09:00:00,14.2130931688,2.19981786092,2.11317878465,0.0,4.9500482616,4.9500482616,0.453153801197,0.0,0.453153801197
 06/21  10:00:00,14.3505556278,2.19981786092,2.25064124371,0.0,4.9500482616,4.9500482616,0.453123212418,0.0,0.453123212418
 06/21  11:00:00,14.4216863026,2.19981786092,2.32177191846,0.0,4.9500482616,4.9500482616,0.453165221331,0.0,0.453165221331
 06/21  12:00:00,13.8967978739,2.19981786092,2.34688885219,0.0,4.9500482616,4.4000428992,0.453175925505,0.0,0.453175925505
 06/21  13:00:00,15.1648735224,2.19981786092,3.06495913829,0.0,4.9500482616,4.9500482616,0.453175209118,0.0,0.453175209118
 06/21  14:00:00,15.7830311634,2.19981786092,3.68311677925,0.0,4.9500482616,4.9500482616,0.453135151102,0.0,0.453135151102
 06/21  15:00:00,16.1414558729,2.19981786092,4.04154148874,0.0,4.9500482616,4.9500482616,0.453132990574,0.0,0.453132990574
 06/21  16:00:00,16.3953674667,2.19981786092,4.29545308257,0.0,4.9500482616,4.9500482616,0.453159472842,0.0,0.453159472842
 06/21  17:00:00,11.2157006516,2.19981786092,3.51582916668,0.0,2.750026812,2.750026812,0.453119048413,0.0,0.453119048413
 06/21  18:00:00,8.89486244363,2.19981786092,2.8450070459,0.0,1.6500160872,2.2000214496,0.453114515324,0.0,0.453114515324
 06/21  19:00:00,8.60135680768,2.19981786092,2.55150140996,0.0,1.6500160872,2.2000214496,0.453096620875,0.0,0.453096620875
 06/21  20:00:00,8.67702216274,2.19981786092,2.02567212742,0.0,1.1000107248,2.2000214496,0.453111481558,0.0,0.453111481558
 06/21  21:00:00,9.4131494719,2.19981786092,1.61029943657,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087803908,0.0,0.453087803908
 06/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077966799,0.0,0.453077966799
 06/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069761967,0.0,0.453069761967
 06/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061459968,0.0,0.453061459968
 06/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088414065,0.0,0.453088414065
 06/22  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058526868,0.0,0.453058526868
 06/22  06:00:00,5.55133409054,2.19981786092,0.601489417612,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/22  07:00:00,6.3946431329,2.19981786092,0.344787735171,0.0,1.6500160872,2.2000214496,0.453109793106,0.0,0.453109793106
 06/22  08:00:00,13.6093580247,2.19981786092,1.50944364062,0.0,4.9500482616,4.9500482616,0.453143204372,0.0,0.453143204372
 06/22  09:00:00,14.0178549048,2.19981786092,1.91794052071,0.0,4.9500482616,4.9500482616,0.453147772142,0.0,0.453147772142
 06/22  10:00:00,14.2275518429,2.19981786092,2.12763745874,0.0,4.9500482616,4.9500482616,0.45315656633,0.0,0.45315656633
 06/22  11:00:00,14.3555310626,2.19981786092,2.25561667848,0.0,4.9500482616,4.9500482616,0.453112847879,0.0,0.453112847879
 06/22  12:00:00,13.6100501795,2.19981786092,2.06014115782,0.0,4.9500482616,4.4000428992,0.453180176425,0.0,0.453180176425
 06/22  13:00:00,14.5995326844,2.19981786092,2.49961830025,0.0,4.9500482616,4.9500482616,0.453183302494,0.0,0.453183302494
 06/22  14:00:00,14.7526992216,2.19981786092,2.65278483748,0.0,4.9500482616,4.9500482616,0.453158843399,0.0,0.453158843399
 06/22  15:00:00,14.8238844732,2.19981786092,2.72397008909,0.0,4.9500482616,4.9500482616,0.453136083994,0.0,0.453136083994
 06/22  16:00:00,14.8881153465,2.19981786092,2.78820096238,0.0,4.9500482616,4.9500482616,0.886266321142,0.0,0.886266321142
 06/22  17:00:00,9.76773074371,2.19981786092,2.06785925878,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 06/22  18:00:00,7.71381158686,2.19981786092,1.66395618913,0.0,1.6500160872,2.2000214496,0.453117267365,0.0,0.453117267365
 06/22  19:00:00,7.44308292212,2.19981786092,1.39322752439,0.0,1.6500160872,2.2000214496,0.453110257161,0.0,0.453110257161
 06/22  20:00:00,7.57282399856,2.19981786092,0.921473963232,0.0,1.1000107248,2.2000214496,0.453111932094,0.0,0.453111932094
 06/22  21:00:00,8.40848776304,2.19981786092,0.605637727718,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/22  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087338844,0.0,0.453087338844
 06/22  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074718509,0.0,0.453074718509
 06/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306643157,0.0,0.45306643157
 06/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058048739,0.0,0.453058048739
 06/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084927603,0.0,0.453084927603
 06/23  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088525282,0.0,0.453088525282
 06/23  06:00:00,5.47481015811,2.19981786092,0.524965485178,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/23  07:00:00,6.30658951427,2.19981786092,0.256734116542,0.0,1.6500160872,2.2000214496,0.453090677256,0.0,0.453090677256
 06/23  08:00:00,13.6634378599,2.19981786092,1.56352347579,0.0,4.9500482616,4.9500482616,0.453141944168,0.0,0.453141944168
 06/23  09:00:00,14.234408091,2.19981786092,2.13449370692,0.0,4.9500482616,4.9500482616,0.453144096022,0.0,0.453144096022
 06/23  10:00:00,14.5051395005,2.19981786092,2.40522511642,0.0,4.9500482616,4.9500482616,0.453151643576,0.0,0.453151643576
 06/23  11:00:00,14.7459992371,2.19981786092,2.64608485297,0.0,4.9500482616,4.9500482616,0.45316053181,0.0,0.45316053181
 06/23  12:00:00,14.1303874681,2.19981786092,2.58047844633,0.0,4.9500482616,4.4000428992,0.453176674749,0.0,0.453176674749
 06/23  13:00:00,15.1497789109,2.19981786092,3.04986452676,0.0,4.9500482616,4.9500482616,0.88636105379,0.0,0.88636105379
 06/23  14:00:00,15.3036043105,2.19981786092,3.20368992639,0.0,4.9500482616,4.9500482616,0.453120802656,0.0,0.453120802656
 06/23  15:00:00,15.3837308874,2.19981786092,3.2838165033,0.0,4.9500482616,4.9500482616,0.453131948964,0.0,0.453131948964
 06/23  16:00:00,15.4745062282,2.19981786092,3.37459184409,0.0,4.9500482616,4.9500482616,0.453139542654,0.0,0.453139542654
 06/23  17:00:00,10.1272863168,2.19981786092,2.42741483183,0.0,2.750026812,2.750026812,0.453130275514,0.0,0.453130275514
 06/23  18:00:00,7.85882822025,2.19981786092,1.80897282253,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/23  19:00:00,7.51155809252,2.19981786092,1.4617026948,0.0,1.6500160872,2.2000214496,0.453105406764,0.0,0.453105406764
 06/23  20:00:00,7.84610924112,2.19981786092,1.1947592058,0.0,1.1000107248,2.2000214496,0.453111998308,0.0,0.453111998308
 06/23  21:00:00,8.84270260664,2.19981786092,1.03985257132,0.0,1.1000107248,2.2000214496,0.453073806562,0.0,0.453073806562
 06/23  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/23  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064302146,0.0,0.453064302146
 06/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055927172,0.0,0.453055927172
 06/24  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/24  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082715597,0.0,0.453082715597
 06/24  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074274928,0.0,0.453074274928
 06/24  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/24  05:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307399118,0.0,0.45307399118
 06/24  06:00:00,5.52793928008,2.19981786092,0.578094607152,0.0,0.5500053624,2.2000214496,0.453077184769,0.0,0.453077184769
 06/24  07:00:00,5.00393215049,2.19981786092,0.054087477561,0.0,0.5500053624,2.2000214496,0.130838604351,0.110838604351,0.02
 06/24  08:00:00,6.83461897248,2.19981786092,0.234758212351,0.0,1.6500160872,2.750026812,0.453073783187,0.0,0.453073783187
 06/24  09:00:00,6.96735033911,2.19981786092,0.367489578985,0.0,1.6500160872,2.750026812,0.453099706181,0.0,0.453099706181
 06/24  10:00:00,7.01632088428,2.19981786092,0.416460124148,0.0,1.6500160872,2.750026812,0.453078119925,0.0,0.453078119925
 06/24  11:00:00,7.02969169851,2.19981786092,0.42983093838,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 06/24  12:00:00,5.13381830668,2.19981786092,0.183973633757,0.0,0.8250080436,1.9250187684,0.453119791194,0.0,0.453119791194
 06/24  13:00:00,5.18130955389,2.19981786092,0.231464880963,0.0,0.8250080436,1.9250187684,0.453100436653,0.0,0.453100436653
 06/24  14:00:00,5.22349612113,2.19981786092,0.273651448199,0.0,0.8250080436,1.9250187684,0.453089354318,0.0,0.453089354318
 06/24  15:00:00,5.27061103469,2.19981786092,0.320766361767,0.0,0.8250080436,1.9250187684,0.453103845287,0.0,0.453103845287
 06/24  16:00:00,5.2669815204,2.19981786092,0.317136847473,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/24  17:00:00,4.32659289402,2.19981786092,0.201756264689,0.0,0.2750026812,1.6500160872,0.453089638637,0.0,0.453089638637
 06/24  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091104973,0.0,0.453091104973
 06/24  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/24  20:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056823708,0.0,0.453056823708
 06/24  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306581128,0.0,0.45306581128
 06/24  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/24  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058370639,0.0,0.453058370639
 06/24  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085143571,0.0,0.453085143571
 06/25  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070899957,0.0,0.453070899957
 06/25  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057023581,0.0,0.453057023581
 06/25  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  05:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308592807,0.0,0.45308592807
 06/25  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074493767,0.0,0.453074493767
 06/25  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079340971,0.0,0.453079340971
 06/25  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082833079,0.0,0.453082833079
 06/25  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088027187,0.0,0.453088027187
 06/25  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073829023,0.0,0.453073829023
 06/25  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078406323,0.0,0.453078406323
 06/25  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083746735,0.0,0.453083746735
 06/25  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087215121,0.0,0.453087215121
 06/25  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082419238,0.0,0.453082419238
 06/25  20:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076587813,0.0,0.453076587813
 06/25  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073586849,0.0,0.453073586849
 06/25  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075455883,0.0,0.453075455883
 06/25  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064252592,0.0,0.453064252592
 06/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055624288,0.0,0.453055624288
 06/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082218118,0.0,0.453082218118
 06/26  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/26  06:00:00,5.0772601158,2.19981786092,0.127415442875,0.0,0.5500053624,2.2000214496,0.453090351672,0.0,0.453090351672
 06/26  07:00:00,6.17750480629,2.19981786092,0.127649408563,0.0,1.6500160872,2.2000214496,0.476639133175,0.0235220776352,0.453117055539
 06/26  08:00:00,13.3552446243,2.19981786092,1.2553302402,0.0,4.9500482616,4.9500482616,0.453147234152,0.0,0.453147234152
 06/26  09:00:00,13.9225636536,2.19981786092,1.82264926951,0.0,4.9500482616,4.9500482616,0.453150276199,0.0,0.453150276199
 06/26  10:00:00,14.2932955238,2.19981786092,2.19338113962,0.0,4.9500482616,4.9500482616,0.453142334425,0.0,0.453142334425
 06/26  11:00:00,14.5296411325,2.19981786092,2.42972674835,0.0,4.9500482616,4.9500482616,0.45316180762,0.0,0.45316180762
 06/26  12:00:00,13.8940506179,2.19981786092,2.34414159614,0.0,4.9500482616,4.4000428992,0.453186237573,0.0,0.453186237573
 06/26  13:00:00,14.9529780011,2.19981786092,2.85306361696,0.0,4.9500482616,4.9500482616,0.453161309769,0.0,0.453161309769
 06/26  14:00:00,15.102121238,2.19981786092,3.0022068539,0.0,4.9500482616,4.9500482616,0.453135814145,0.0,0.453135814145
 06/26  15:00:00,15.3492246954,2.19981786092,3.24931031122,0.0,4.9500482616,4.9500482616,0.453111802623,0.0,0.453111802623
 06/26  16:00:00,15.4187356122,2.19981786092,3.31882122804,0.0,4.9500482616,4.9500482616,0.45315066237,0.0,0.45315066237
 06/26  17:00:00,10.2636993484,2.19981786092,2.56382786351,0.0,2.750026812,2.750026812,0.453128100975,0.0,0.453128100975
 06/26  18:00:00,8.09555598344,2.19981786092,2.04570058571,0.0,1.6500160872,2.2000214496,0.453110424229,0.0,0.453110424229
 06/26  19:00:00,7.62128157499,2.19981786092,1.57142617726,0.0,1.6500160872,2.2000214496,0.453101116911,0.0,0.453101116911
 06/26  20:00:00,7.77151971538,2.19981786092,1.12016968005,0.0,1.1000107248,2.2000214496,0.453105881546,0.0,0.453105881546
 06/26  21:00:00,8.70313167956,2.19981786092,0.900281644229,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089594602,0.0,0.453089594602
 06/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078820052,0.0,0.453078820052
 06/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070158376,0.0,0.453070158376
 06/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061426504,0.0,0.453061426504
 06/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087871805,0.0,0.453087871805
 06/27  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092745016,0.0,0.453092745016
 06/27  06:00:00,5.8675399432,2.19981786092,0.917695270273,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
