Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/27  07:00:00,6.68303120336,2.19981786092,0.63317580563,0.0,1.6500160872,2.2000214496,0.453081169754,0.0,0.453081169754
 06/27  08:00:00,13.8453551202,2.19981786092,1.74544073603,0.0,4.9500482616,4.9500482616,0.45310395245,0.0,0.45310395245
 06/27  09:00:00,14.2381825195,2.19981786092,2.13826813534,0.0,4.9500482616,4.9500482616,0.453133687131,0.0,0.453133687131
 06/27  10:00:00,14.5111640752,2.19981786092,2.41124969103,0.0,4.9500482616,4.9500482616,0.453139438307,0.0,0.453139438307
 06/27  11:00:00,14.733077168,2.19981786092,2.63316278386,0.0,4.9500482616,4.9500482616,0.453170471348,0.0,0.453170471348
 06/27  12:00:00,14.1733345689,2.19981786092,2.62342554719,0.0,4.9500482616,4.4000428992,0.453167200681,0.0,0.453167200681
 06/27  13:00:00,15.0571606204,2.19981786092,2.95724623629,0.0,4.9500482616,4.9500482616,0.88625965562,0.0,0.88625965562
 06/27  14:00:00,14.8732561996,2.19981786092,2.77334181544,0.0,4.9500482616,4.9500482616,0.453134221033,0.0,0.453134221033
 06/27  15:00:00,14.4760717286,2.19981786092,2.37615734443,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/27  16:00:00,14.2976955612,2.19981786092,2.19778117712,0.0,4.9500482616,4.9500482616,0.88625542804,0.0,0.88625542804
 06/27  17:00:00,8.98811326996,2.19981786092,1.28824178504,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 06/27  18:00:00,6.86214926973,2.19981786092,0.812293871999,0.0,1.6500160872,2.2000214496,0.453103871197,0.0,0.453103871197
 06/27  19:00:00,6.6827714813,2.19981786092,0.632916083576,0.0,1.6500160872,2.2000214496,0.453072761776,0.0,0.453072761776
 06/27  20:00:00,7.12448702607,2.19981786092,0.473136990748,0.0,1.1000107248,2.2000214496,0.453082145424,0.0,0.453082145424
 06/27  21:00:00,8.24951048292,2.19981786092,0.446660447591,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308871539,0.0,0.45308871539
 06/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078242175,0.0,0.453078242175
 06/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069508929,0.0,0.453069508929
 06/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060681115,0.0,0.453060681115
 06/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087034573,0.0,0.453087034573
 06/28  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089996885,0.0,0.453089996885
 06/28  06:00:00,5.2185530842,2.19981786092,0.268708411269,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/28  07:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.715790312005,0.26272416311,0.453066148895
 06/28  08:00:00,12.9076796422,2.19981786092,0.807765258102,0.0,4.9500482616,4.9500482616,0.45313883743,0.0,0.45313883743
 06/28  09:00:00,13.1697492648,2.19981786092,1.06983488069,0.0,4.9500482616,4.9500482616,0.453139645878,0.0,0.453139645878
 06/28  10:00:00,13.4004074572,2.19981786092,1.30049307309,0.0,4.9500482616,4.9500482616,0.45314463643,0.0,0.45314463643
 06/28  11:00:00,13.6219452786,2.19981786092,1.52203089445,0.0,4.9500482616,4.9500482616,0.453140349526,0.0,0.453140349526
 06/28  12:00:00,12.9710575381,2.19981786092,1.42114851638,0.0,4.9500482616,4.4000428992,0.45316441224,0.0,0.45316441224
 06/28  13:00:00,14.0449925223,2.19981786092,1.94507813813,0.0,4.9500482616,4.9500482616,0.886327586133,0.0,0.886327586133
 06/28  14:00:00,14.2550874582,2.19981786092,2.15517307411,0.0,4.9500482616,4.9500482616,0.453127576775,0.0,0.453127576775
 06/28  15:00:00,14.3146810184,2.19981786092,2.21476663432,0.0,4.9500482616,4.9500482616,0.453110435424,0.0,0.453110435424
 06/28  16:00:00,14.3836685359,2.19981786092,2.28375415181,0.0,4.9500482616,4.9500482616,0.453144638296,0.0,0.453144638296
 06/28  17:00:00,9.28638775062,2.19981786092,1.58651626569,0.0,2.750026812,2.750026812,0.453086352588,0.0,0.453086352588
 06/28  18:00:00,7.35974373239,2.19981786092,1.30988833466,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/28  19:00:00,7.07877347117,2.19981786092,1.02891807344,0.0,1.6500160872,2.2000214496,0.453103639587,0.0,0.453103639587
 06/28  20:00:00,7.29284664055,2.19981786092,0.641496605228,0.0,1.1000107248,2.2000214496,0.45311290113,0.0,0.45311290113
 06/28  21:00:00,8.17666295563,2.19981786092,0.373812920302,0.0,1.1000107248,2.2000214496,0.453084070147,0.0,0.453084070147
 06/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071030117,0.0,0.453071030117
 06/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062213237,0.0,0.453062213237
 06/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088442399,0.0,0.453088442399
 06/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079573144,0.0,0.453079573144
 06/29  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080577948,0.0,0.453080577948
 06/29  06:00:00,5.32438380789,2.19981786092,0.37453913496,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/29  07:00:00,6.4222896816,2.19981786092,0.372434283873,0.0,1.6500160872,2.2000214496,0.453090971461,0.0,0.453090971461
 06/29  08:00:00,13.9200963059,2.19981786092,1.82018192181,0.0,4.9500482616,4.9500482616,0.453139758839,0.0,0.453139758839
 06/29  09:00:00,14.3698573555,2.19981786092,2.26994297134,0.0,4.9500482616,4.9500482616,0.453148668122,0.0,0.453148668122
 06/29  10:00:00,14.8144633098,2.19981786092,2.71454892563,0.0,4.9500482616,4.9500482616,0.453143331489,0.0,0.453143331489
 06/29  11:00:00,15.0230527767,2.19981786092,2.92313839256,0.0,4.9500482616,4.9500482616,0.453167793886,0.0,0.453167793886
 06/29  12:00:00,14.2470009473,2.19981786092,2.69709192556,0.0,4.9500482616,4.4000428992,0.886279273548,0.0,0.886279273548
 06/29  13:00:00,15.2125129033,2.19981786092,3.11259851914,0.0,4.9500482616,4.9500482616,0.453116252274,0.0,0.453116252274
 06/29  14:00:00,15.5750644167,2.19981786092,3.47515003261,0.0,4.9500482616,4.9500482616,0.453097872989,0.0,0.453097872989
 06/29  15:00:00,15.4796825593,2.19981786092,3.37976817512,0.0,4.9500482616,4.9500482616,0.453134564741,0.0,0.453134564741
 06/29  16:00:00,15.5317296349,2.19981786092,3.43181525082,0.0,4.9500482616,4.9500482616,0.453139054411,0.0,0.453139054411
 06/29  17:00:00,10.4341975544,2.19981786092,2.7343260695,0.0,2.750026812,2.750026812,0.453110691396,0.0,0.453110691396
 06/29  18:00:00,8.34624653913,2.19981786092,2.2963911414,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/29  19:00:00,8.05851736774,2.19981786092,2.00866197001,0.0,1.6500160872,2.2000214496,0.45310123795,0.0,0.45310123795
 06/29  20:00:00,8.19987866153,2.19981786092,1.5485286262,0.0,1.1000107248,2.2000214496,0.453106305854,0.0,0.453106305854
 06/29  21:00:00,8.78692077774,2.19981786092,0.984070742411,0.0,1.1000107248,2.2000214496,0.453094188855,0.0,0.453094188855
 06/29  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/29  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076437094,0.0,0.453076437094
 06/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083772029,0.0,0.453083772029
 06/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074791623,0.0,0.453074791623
 06/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065809725,0.0,0.453065809725
 06/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/30  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064787663,0.0,0.453064787663
 06/30  06:00:00,5.56165050129,2.19981786092,0.611805828366,0.0,0.5500053624,2.2000214496,0.453067236765,0.0,0.453067236765
 06/30  07:00:00,6.31257208908,2.19981786092,0.262716691352,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/30  08:00:00,13.5981472998,2.19981786092,1.49823291568,0.0,4.9500482616,4.9500482616,0.453132123936,0.0,0.453132123936
 06/30  09:00:00,13.9392706878,2.19981786092,1.83935630372,0.0,4.9500482616,4.9500482616,0.453131043595,0.0,0.453131043595
 06/30  10:00:00,14.2690733528,2.19981786092,2.16915896867,0.0,4.9500482616,4.9500482616,0.453149831496,0.0,0.453149831496
 06/30  11:00:00,14.3285326793,2.19981786092,2.22861829513,0.0,4.9500482616,4.9500482616,0.453154876134,0.0,0.453154876134
 06/30  12:00:00,13.4485172021,2.19981786092,1.89860818036,0.0,4.9500482616,4.4000428992,0.886281491492,0.0,0.886281491492
 06/30  13:00:00,14.1932895519,2.19981786092,2.09337516778,0.0,4.9500482616,4.9500482616,0.453135081713,0.0,0.453135081713
 06/30  14:00:00,14.272751518,2.19981786092,2.17283713386,0.0,4.9500482616,4.9500482616,0.453115936349,0.0,0.453115936349
 06/30  15:00:00,14.4268812272,2.19981786092,2.32696684305,0.0,4.9500482616,4.9500482616,0.453098608874,0.0,0.453098608874
 06/30  16:00:00,14.4762363976,2.19981786092,2.37632201345,0.0,4.9500482616,4.9500482616,0.453124949633,0.0,0.453124949633
 06/30  17:00:00,9.32983481983,2.19981786092,1.6299633349,0.0,2.750026812,2.750026812,0.453126169714,0.0,0.453126169714
 06/30  18:00:00,7.23100223931,2.19981786092,1.18114684158,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/30  19:00:00,6.97654069753,2.19981786092,0.926685299806,0.0,1.6500160872,2.2000214496,0.453104987361,0.0,0.453104987361
 06/30  20:00:00,7.32397442309,2.19981786092,0.672624387762,0.0,1.1000107248,2.2000214496,0.45310754876,0.0,0.45310754876
 06/30  21:00:00,8.31511375555,2.19981786092,0.512263720227,0.0,1.1000107248,2.2000214496,0.453083044049,0.0,0.453083044049
 06/30  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/30  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072910972,0.0,0.453072910972
 06/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063932458,0.0,0.453063932458
 07/01  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/01  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054838368,0.0,0.453054838368
 07/01  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080954715,0.0,0.453080954715
 07/01  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/01  05:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079910626,0.0,0.453079910626
 07/01  06:00:00,5.1821408285,2.19981786092,0.232296155569,0.0,0.5500053624,2.2000214496,0.486551246429,0.0334673456656,0.453083900764
 07/01  07:00:00,5.08423101698,2.19981786092,0.134386344049,0.0,0.5500053624,2.2000214496,0.0645285568972,0.0445285568972,0.02
 07/01  08:00:00,6.85060136013,2.19981786092,0.250740600007,0.0,1.6500160872,2.750026812,0.453104583077,0.0,0.453104583077
 07/01  09:00:00,7.07273816774,2.19981786092,0.472877407611,0.0,1.6500160872,2.750026812,0.453113314152,0.0,0.453113314152
 07/01  10:00:00,7.25075316642,2.19981786092,0.650892406292,0.0,1.6500160872,2.750026812,0.453109059233,0.0,0.453109059233
 07/01  11:00:00,7.28413440626,2.19981786092,0.684273646136,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/01  12:00:00,5.50376928646,2.19981786092,0.553924613529,0.0,0.8250080436,1.9250187684,0.453120234092,0.0,0.453120234092
 07/01  13:00:00,5.56446164106,2.19981786092,0.614616968131,0.0,0.8250080436,1.9250187684,0.45309569083,0.0,0.45309569083
 07/01  14:00:00,5.64033563639,2.19981786092,0.690490963461,0.0,0.8250080436,1.9250187684,0.453102485979,0.0,0.453102485979
 07/01  15:00:00,5.71250550979,2.19981786092,0.762660836859,0.0,0.8250080436,1.9250187684,0.453097308544,0.0,0.453097308544
 07/01  16:00:00,5.72171503868,2.19981786092,0.771870365751,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/01  17:00:00,4.72527246816,2.19981786092,0.600435838837,0.0,0.2750026812,1.6500160872,0.453082327484,0.0,0.453082327484
 07/01  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082853572,0.0,0.453082853572
 07/01  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/01  20:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084334268,0.0,0.453084334268
 07/01  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093303583,0.0,0.453093303583
 07/01  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/01  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081173452,0.0,0.453081173452
 07/01  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072117408,0.0,0.453072117408
 07/02  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057394963,0.0,0.453057394963
 07/02  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077555813,0.0,0.453077555813
 07/02  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  05:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071166276,0.0,0.453071166276
 07/02  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084202914,0.0,0.453084202914
 07/02  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088702742,0.0,0.453088702742
 07/02  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530881318,0.0,0.4530881318
 07/02  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082835478,0.0,0.453082835478
 07/02  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453096830896,0.0,0.453096830896
 07/02  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059811882,0.0,0.453059811882
 07/02  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082283956,0.0,0.453082283956
 07/02  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079354444,0.0,0.453079354444
 07/02  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088513106,0.0,0.453088513106
 07/02  20:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085382413,0.0,0.453085382413
 07/02  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086837218,0.0,0.453086837218
 07/02  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053644253,0.0,0.453053644253
 07/02  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077025101,0.0,0.453077025101
 07/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067777576,0.0,0.453067777576
 07/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058537395,0.0,0.453058537395
 07/03  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/03  06:00:00,5.12376896303,2.19981786092,0.173924290102,0.0,0.5500053624,2.2000214496,0.477811878711,0.024722634282,0.453089244429
 07/03  07:00:00,6.07987749915,2.19981786092,0.0300221014186,0.0,1.6500160872,2.2000214496,0.513912497286,0.0608080150519,0.453104482234
 07/03  08:00:00,12.8767602892,2.19981786092,0.776845905109,0.0,4.9500482616,4.9500482616,0.453144188143,0.0,0.453144188143
 07/03  09:00:00,13.3651165909,2.19981786092,1.26520220677,0.0,4.9500482616,4.9500482616,0.453144795141,0.0,0.453144795141
 07/03  10:00:00,13.4841165991,2.19981786092,1.38420221499,0.0,4.9500482616,4.9500482616,0.453147018858,0.0,0.453147018858
 07/03  11:00:00,13.2046449074,2.19981786092,1.10473052331,0.0,4.9500482616,4.9500482616,0.453162851435,0.0,0.453162851435
 07/03  12:00:00,12.3222690534,2.19981786092,0.772360031642,0.0,4.9500482616,4.4000428992,0.453185765859,0.0,0.453185765859
 07/03  13:00:00,13.2011243759,2.19981786092,1.10120999176,0.0,4.9500482616,4.9500482616,0.453178206073,0.0,0.453178206073
 07/03  14:00:00,13.382560699,2.19981786092,1.2826463149,0.0,4.9500482616,4.9500482616,0.453129581626,0.0,0.453129581626
 07/03  15:00:00,13.4982345604,2.19981786092,1.3983201763,0.0,4.9500482616,4.9500482616,0.453110905529,0.0,0.453110905529
 07/03  16:00:00,13.5639701047,2.19981786092,1.46405572054,0.0,4.9500482616,4.9500482616,0.453114443887,0.0,0.453114443887
 07/03  17:00:00,8.46513591484,2.19981786092,0.765264429913,0.0,2.750026812,2.750026812,0.453101511144,0.0,0.453101511144
 07/03  18:00:00,6.4086164094,2.19981786092,0.358761011676,0.0,1.6500160872,2.2000214496,0.453091961599,0.0,0.453091961599
 07/03  19:00:00,6.21998965246,2.19981786092,0.170134254731,0.0,1.6500160872,2.2000214496,0.453100324314,0.0,0.453100324314
 07/03  20:00:00,6.70571280216,2.19981786092,0.0543627668373,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/03  21:00:00,7.81032666044,2.19981786092,0.00747662511039,0.0,1.1000107248,2.2000214496,0.453107218092,0.0,0.453107218092
 07/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45305867909,0.0,0.45305867909
 07/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084521596,0.0,0.453084521596
 07/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072019224,0.0,0.453072019224
 07/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057532978,0.0,0.453057532978
 07/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077550816,0.0,0.453077550816
 07/04  05:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073810911,0.0,0.453073810911
 07/04  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059007276,0.0,0.453059007276
 07/04  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308086034,0.0,0.45308086034
 07/04  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083306713,0.0,0.453083306713
 07/04  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081556295,0.0,0.453081556295
 07/04  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071323609,0.0,0.453071323609
 07/04  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059231569,0.0,0.453059231569
 07/04  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079191092,0.0,0.453079191092
 07/04  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083489382,0.0,0.453083489382
 07/04  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  20:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086770945,0.0,0.453086770945
 07/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083171083,0.0,0.453083171083
 07/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066197409,0.0,0.453066197409
 07/04  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086148636,0.0,0.453086148636
 07/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307773845,0.0,0.45307773845
 07/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068355971,0.0,0.453068355971
 07/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/05  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066814999,0.0,0.453066814999
 07/05  06:00:00,4.99982447314,2.19981786092,0.0499798002164,0.0,0.5500053624,2.2000214496,0.494151940386,0.0410694614579,0.453082478928
 07/05  07:00:00,6.1341395543,2.19981786092,0.0842841565715,0.0,1.6500160872,2.2000214496,0.0350778679253,0.0150778679253,0.02
 07/05  08:00:00,13.1842934151,2.19981786092,1.08437903094,0.0,4.9500482616,4.9500482616,0.453056059828,0.0,0.453056059828
 07/05  09:00:00,13.7621289767,2.19981786092,1.66221459255,0.0,4.9500482616,4.9500482616,0.453143165443,0.0,0.453143165443
 07/05  10:00:00,14.0720950919,2.19981786092,1.97218070781,0.0,4.9500482616,4.9500482616,0.453144755648,0.0,0.453144755648
 07/05  11:00:00,14.304535272,2.19981786092,2.20462088788,0.0,4.9500482616,4.9500482616,0.453148053306,0.0,0.453148053306
 07/05  12:00:00,13.7237489324,2.19981786092,2.17383991065,0.0,4.9500482616,4.4000428992,0.886331399866,0.0,0.886331399866
 07/05  13:00:00,14.7553872108,2.19981786092,2.65547282664,0.0,4.9500482616,4.9500482616,0.453154379046,0.0,0.453154379046
 07/05  14:00:00,14.9810810137,2.19981786092,2.88116662956,0.0,4.9500482616,4.9500482616,0.453099180093,0.0,0.453099180093
 07/05  15:00:00,15.2567004694,2.19981786092,3.1567860853,0.0,4.9500482616,4.9500482616,0.453133246169,0.0,0.453133246169
 07/05  16:00:00,15.6232843962,2.19981786092,3.52337001206,0.0,4.9500482616,4.9500482616,0.453103558968,0.0,0.453103558968
 07/05  17:00:00,10.4797234856,2.19981786092,2.77985200063,0.0,2.750026812,2.750026812,0.453121543906,0.0,0.453121543906
 07/05  18:00:00,8.23879674802,2.19981786092,2.1889413503,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/05  19:00:00,7.78399366309,2.19981786092,1.73413826536,0.0,1.6500160872,2.2000214496,0.453110071133,0.0,0.453110071133
 07/05  20:00:00,7.8649144688,2.19981786092,1.21356443347,0.0,1.1000107248,2.2000214496,0.453104812616,0.0,0.453104812616
 07/05  21:00:00,8.70085128208,2.19981786092,0.898001246757,0.0,1.1000107248,2.2000214496,0.453084430308,0.0,0.453084430308
 07/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082827364,0.0,0.453082827364
 07/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073429355,0.0,0.453073429355
 07/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063954645,0.0,0.453063954645
 07/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054465272,0.0,0.453054465272
 07/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/06  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089854304,0.0,0.453089854304
 07/06  06:00:00,5.70703604295,2.19981786092,0.757191370021,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/06  07:00:00,6.62183617753,2.19981786092,0.571980779801,0.0,1.6500160872,2.2000214496,0.453098027438,0.0,0.453098027438
 07/06  08:00:00,14.1929240891,2.19981786092,2.09300970499,0.0,4.9500482616,4.9500482616,0.453139876934,0.0,0.453139876934
 07/06  09:00:00,14.9669326039,2.19981786092,2.86701821974,0.0,4.9500482616,4.9500482616,0.453147737206,0.0,0.453147737206
 07/06  10:00:00,15.4999409501,2.19981786092,3.40002656597,0.0,4.9500482616,4.9500482616,0.453148989664,0.0,0.453148989664
 07/06  11:00:00,15.7859545559,2.19981786092,3.68604017175,0.0,4.9500482616,4.9500482616,0.453163923443,0.0,0.453163923443
 07/06  12:00:00,15.1721286292,2.19981786092,3.62221960751,0.0,4.9500482616,4.4000428992,0.453183478134,0.0,0.453183478134
 07/06  13:00:00,16.2271512237,2.19981786092,4.12723683962,0.0,4.9500482616,4.9500482616,0.886352256551,0.0,0.886352256551
 07/06  14:00:00,16.3760505897,2.19981786092,4.27613620561,0.0,4.9500482616,4.9500482616,0.453134786587,0.0,0.453134786587
 07/06  15:00:00,16.7074396802,2.19981786092,4.60752529607,0.0,4.9500482616,4.9500482616,0.453115721745,0.0,0.453115721745
 07/06  16:00:00,17.0196006331,2.19981786092,4.919686249,0.0,4.9500482616,4.9500482616,0.453146067482,0.0,0.453146067482
 07/06  17:00:00,11.7105236351,2.19981786092,4.01065215014,0.0,2.750026812,2.750026812,0.453118527335,0.0,0.453118527335
 07/06  18:00:00,9.55314726565,2.19981786092,3.50329186793,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/06  19:00:00,9.1130126372,2.19981786092,3.06315723947,0.0,1.6500160872,2.2000214496,0.453110632791,0.0,0.453110632791
 07/06  20:00:00,9.06802865886,2.19981786092,2.41667862353,0.0,1.1000107248,2.2000214496,0.453106929238,0.0,0.453106929238
 07/06  21:00:00,9.81141841825,2.19981786092,2.00856838292,0.0,1.1000107248,2.2000214496,0.453095935349,0.0,0.453095935349
 07/06  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/06  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306361144,0.0,0.45306361144
 07/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072982264,0.0,0.453072982264
 07/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079694402,0.0,0.453079694402
 07/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070162784,0.0,0.453070162784
 07/07  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070222956,0.0,0.453070222956
 07/07  06:00:00,6.4195154166,2.19981786092,1.46967074367,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/07  07:00:00,7.51647224741,2.19981786092,1.46661684968,0.0,1.6500160872,2.2000214496,0.453097858826,0.0,0.453097858826
 07/07  08:00:00,14.858646636,2.19981786092,2.75873225189,0.0,4.9500482616,4.9500482616,0.453138901083,0.0,0.453138901083
 07/07  09:00:00,15.5501450132,2.19981786092,3.45023062906,0.0,4.9500482616,4.9500482616,0.453149161311,0.0,0.453149161311
 07/07  10:00:00,16.0887309068,2.19981786092,3.98881652263,0.0,4.9500482616,4.9500482616,0.453150153257,0.0,0.453150153257
 07/07  11:00:00,16.260761483,2.19981786092,4.16084709888,0.0,4.9500482616,4.9500482616,0.453157273792,0.0,0.453157273792
 07/07  12:00:00,15.4856989487,2.19981786092,3.935789927,0.0,4.9500482616,4.4000428992,0.453160384763,0.0,0.453160384763
 07/07  13:00:00,16.5051548127,2.19981786092,4.40524042856,0.0,4.9500482616,4.9500482616,0.88633613558,0.0,0.88633613558
 07/07  14:00:00,16.9186054971,2.19981786092,4.81869111295,0.0,4.9500482616,4.9500482616,0.453111055408,0.0,0.453111055408
 07/07  15:00:00,17.2043106263,2.19981786092,5.10439624221,0.0,4.9500482616,4.9500482616,0.453090596272,0.0,0.453090596272
 07/07  16:00:00,17.2822798264,2.19981786092,5.18236544224,0.0,4.9500482616,4.9500482616,0.453161696592,0.0,0.453161696592
 07/07  17:00:00,12.0026210314,2.19981786092,4.30274954648,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 07/07  18:00:00,9.82179252276,2.19981786092,3.77193712503,0.0,1.6500160872,2.2000214496,0.453121157492,0.0,0.453121157492
 07/07  19:00:00,9.41556866732,2.19981786092,3.36571326959,0.0,1.6500160872,2.2000214496,0.453106220898,0.0,0.453106220898
 07/07  20:00:00,9.38459493447,2.19981786092,2.73324489914,0.0,1.1000107248,2.2000214496,0.453103410122,0.0,0.453103410122
 07/07  21:00:00,10.092628886,2.19981786092,2.28977885072,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/07  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089313214,0.0,0.453089313214
 07/07  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074261745,0.0,0.453074261745
 07/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/08  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064704073,0.0,0.453064704073
 07/08  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055064754,0.0,0.453055064754
 07/08  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/08  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080561124,0.0,0.453080561124
 07/08  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082316714,0.0,0.453082316714
 07/08  06:00:00,7.08869975382,2.19981786092,2.13885508089,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/08  07:00:00,6.76581591375,2.19981786092,1.81597124082,0.0,0.5500053624,2.2000214496,0.453091588878,0.0,0.453091588878
 07/08  08:00:00,9.17702323959,2.19981786092,2.57716247947,0.0,1.6500160872,2.750026812,0.453104894623,0.0,0.453104894623
 07/08  09:00:00,9.67484258906,2.19981786092,3.07498182893,0.0,1.6500160872,2.750026812,0.453115566243,0.0,0.453115566243
 07/08  10:00:00,9.9632584194,2.19981786092,3.36339765927,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/08  11:00:00,10.2235885657,2.19981786092,3.62372780558,0.0,1.6500160872,2.750026812,0.453091003479,0.0,0.453091003479
 07/08  12:00:00,8.43933569362,2.19981786092,3.4894910207,0.0,0.8250080436,1.9250187684,0.453110526413,0.0,0.453110526413
 07/08  13:00:00,8.57410948311,2.19981786092,3.62426481018,0.0,0.8250080436,1.9250187684,0.453099783361,0.0,0.453099783361
 07/08  14:00:00,8.40699427859,2.19981786092,3.45714960566,0.0,0.8250080436,1.9250187684,0.4531034905,0.0,0.4531034905
 07/08  15:00:00,7.72220435706,2.19981786092,2.77235968414,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/08  16:00:00,7.3567234235,2.19981786092,2.40687875057,0.0,0.8250080436,1.9250187684,0.453093414491,0.0,0.453093414491
 07/08  17:00:00,6.39545711574,2.19981786092,2.27062048641,0.0,0.2750026812,1.6500160872,0.453086902412,0.0,0.453086902412
 07/08  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/08  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087566264,0.0,0.453087566264
 07/08  20:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082358531,0.0,0.453082358531
 07/08  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/08  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307537593,0.0,0.45307537593
 07/08  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063532093,0.0,0.453063532093
 07/08  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45299194473,0.0,0.45299194473
 07/09  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072136474,0.0,0.453072136474
 07/09  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057351569,0.0,0.453057351569
 07/09  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090090011,0.0,0.453090090011
 07/09  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086000766,0.0,0.453086000766
 07/09  08:00:00,2.21454673323,0.190953669657,0.0985742951677,0.0,0.2750026812,1.6500160872,0.453082598787,0.0,0.453082598787
 07/09  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079189913,0.0,0.453079189913
 07/09  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072445149,0.0,0.453072445149
 07/09  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077446006,0.0,0.453077446006
 07/09  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307168144,0.0,0.45307168144
 07/09  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055786807,0.0,0.453055786807
 07/09  17:00:00,2.24611821813,0.2021198124,0.118979637328,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307687241,0.0,0.45307687241
 07/09  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308567816,0.0,0.45308567816
 07/09  20:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089741886,0.0,0.453089741886
 07/09  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307577208,0.0,0.45307577208
 07/09  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061019658,0.0,0.453061019658
 07/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085495963,0.0,0.453085495963
 07/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075759187,0.0,0.453075759187
 07/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/10  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068740441,0.0,0.453068740441
 07/10  06:00:00,6.53651657294,2.19981786092,1.58667190001,0.0,0.5500053624,2.2000214496,0.45307276327,0.0,0.45307276327
 07/10  07:00:00,7.28569541975,2.19981786092,1.23584002203,0.0,1.6500160872,2.2000214496,0.453105024904,0.0,0.453105024904
 07/10  08:00:00,14.8992330589,2.19981786092,2.79931867477,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/10  09:00:00,15.7385902148,2.19981786092,3.63867583068,0.0,4.9500482616,4.9500482616,0.453146189865,0.0,0.453146189865
 07/10  10:00:00,16.2193362722,2.19981786092,4.11942188805,0.0,4.9500482616,4.9500482616,0.453147039798,0.0,0.453147039798
 07/10  11:00:00,16.5461298646,2.19981786092,4.44621548044,0.0,4.9500482616,4.9500482616,0.88629956818,0.0,0.88629956818
 07/10  12:00:00,15.6986016123,2.19981786092,4.14869259058,0.0,4.9500482616,4.4000428992,0.45316699706,0.0,0.45316699706
 07/10  13:00:00,16.2927300753,2.19981786092,4.19281569117,0.0,4.9500482616,4.9500482616,0.453173967861,0.0,0.453173967861
 07/10  14:00:00,15.754200878,2.19981786092,3.65428649383,0.0,4.9500482616,4.9500482616,0.453136669058,0.0,0.453136669058
 07/10  15:00:00,15.7587386876,2.19981786092,3.65882430352,0.0,4.9500482616,4.9500482616,0.453129579262,0.0,0.453129579262
 07/10  16:00:00,16.0280865148,2.19981786092,3.92817213069,0.0,4.9500482616,4.9500482616,0.453103044849,0.0,0.453103044849
 07/10  17:00:00,10.4963675671,2.19981786092,2.79649608219,0.0,2.750026812,2.750026812,0.453113587325,0.0,0.453113587325
 07/10  18:00:00,7.94449572477,2.19981786092,1.89464032704,0.0,1.6500160872,2.2000214496,0.453118279285,0.0,0.453118279285
 07/10  19:00:00,7.47903694427,2.19981786092,1.42918154654,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/10  20:00:00,7.6025449407,2.19981786092,0.951194905375,0.0,1.1000107248,2.2000214496,0.453108726445,0.0,0.453108726445
 07/10  21:00:00,8.38077998013,2.19981786092,0.577929944807,0.0,1.1000107248,2.2000214496,0.453093754031,0.0,0.453093754031
 07/10  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/10  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083584649,0.0,0.453083584649
 07/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054785313,0.0,0.453054785313
 07/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080043858,0.0,0.453080043858
 07/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307022415,0.0,0.45307022415
 07/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/11  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066129333,0.0,0.453066129333
 07/11  06:00:00,5.31946060392,2.19981786092,0.369615930991,0.0,0.5500053624,2.2000214496,0.453087797238,0.0,0.453087797238
 07/11  07:00:00,6.10935872012,2.19981786092,0.0595033223945,0.0,1.6500160872,2.2000214496,0.0417500650875,0.0217500650875,0.02
 07/11  08:00:00,12.9804970474,2.19981786092,0.880582663254,0.0,4.9500482616,4.9500482616,0.453123853485,0.0,0.453123853485
 07/11  09:00:00,13.4814616489,2.19981786092,1.38154726482,0.0,4.9500482616,4.9500482616,0.453138375992,0.0,0.453138375992
 07/11  10:00:00,13.6317018274,2.19981786092,1.53178744323,0.0,4.9500482616,4.9500482616,0.45314654126,0.0,0.45314654126
 07/11  11:00:00,13.6980598738,2.19981786092,1.59814548968,0.0,4.9500482616,4.9500482616,0.453143235605,0.0,0.453143235605
 07/11  12:00:00,12.9840320001,2.19981786092,1.43412297836,0.0,4.9500482616,4.4000428992,0.886305258873,0.0,0.886305258873
 07/11  13:00:00,13.7738686237,2.19981786092,1.67395423953,0.0,4.9500482616,4.9500482616,0.453139450044,0.0,0.453139450044
 07/11  14:00:00,13.8680228945,2.19981786092,1.76810851035,0.0,4.9500482616,4.9500482616,0.453116356469,0.0,0.453116356469
 07/11  15:00:00,13.9429669338,2.19981786092,1.84305254964,0.0,4.9500482616,4.9500482616,0.453122717724,0.0,0.453122717724
 07/11  16:00:00,13.9759593332,2.19981786092,1.87604494911,0.0,4.9500482616,4.9500482616,0.453147236218,0.0,0.453147236218
 07/11  17:00:00,8.9480943594,2.19981786092,1.24822287448,0.0,2.750026812,2.750026812,0.453115665918,0.0,0.453115665918
 07/11  18:00:00,6.83737476623,2.19981786092,0.787519368501,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/11  19:00:00,6.69553377047,2.19981786092,0.645678372744,0.0,1.6500160872,2.2000214496,0.453102979567,0.0,0.453102979567
 07/11  20:00:00,6.97358702072,2.19981786092,0.32223698539,0.0,1.1000107248,2.2000214496,0.453105338683,0.0,0.453105338683
 07/11  21:00:00,7.90801622509,2.19981786092,0.105166189759,0.0,1.1000107248,2.2000214496,0.453084867193,0.0,0.453084867193
 07/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054159479,0.0,0.453054159479
 07/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079414047,0.0,0.453079414047
 07/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069511776,0.0,0.453069511776
 07/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059603118,0.0,0.453059603118
 07/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/12  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453057345595,0.0,0.453057345595
 07/12  06:00:00,5.12007841336,2.19981786092,0.170233740438,0.0,0.5500053624,2.2000214496,0.467254406746,0.0141764821827,0.453077924563
 07/12  07:00:00,6.1115418285,2.19981786092,0.061686430773,0.0,1.6500160872,2.2000214496,0.0870247124018,0.0670247124018,0.02
 07/12  08:00:00,12.8181800023,2.19981786092,0.718265618202,0.0,4.9500482616,4.9500482616,0.456726686684,0.00358496822179,0.453141718462
 07/12  09:00:00,13.3900895487,2.19981786092,1.29017516459,0.0,4.9500482616,4.9500482616,0.453147167328,0.0,0.453147167328
 07/12  10:00:00,13.8498266704,2.19981786092,1.74991228623,0.0,4.9500482616,4.9500482616,0.45314599899,0.0,0.45314599899
 07/12  11:00:00,14.0706821511,2.19981786092,1.97076776697,0.0,4.9500482616,4.9500482616,0.453158230116,0.0,0.453158230116
 07/12  12:00:00,13.4348892386,2.19981786092,1.88498021688,0.0,4.9500482616,4.4000428992,0.453174845061,0.0,0.453174845061
 07/12  13:00:00,14.3965834747,2.19981786092,2.2966690906,0.0,4.9500482616,4.9500482616,0.886326406133,0.0,0.886326406133
 07/12  14:00:00,14.5500288578,2.19981786092,2.45011447362,0.0,4.9500482616,4.9500482616,0.453119107101,0.0,0.453119107101
 07/12  15:00:00,14.7308956035,2.19981786092,2.63098121933,0.0,4.9500482616,4.9500482616,0.453124650042,0.0,0.453124650042
 07/12  16:00:00,14.9042041064,2.19981786092,2.80428972229,0.0,4.9500482616,4.9500482616,0.453145340484,0.0,0.453145340484
 07/12  17:00:00,9.66855785194,2.19981786092,1.96868636701,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 07/12  18:00:00,7.62731137785,2.19981786092,1.57745598012,0.0,1.6500160872,2.2000214496,0.453028511451,0.0,0.453028511451
 07/12  19:00:00,7.3419103807,2.19981786092,1.29205498297,0.0,1.6500160872,2.2000214496,0.453108008595,0.0,0.453108008595
 07/12  20:00:00,7.51059773868,2.19981786092,0.859247703355,0.0,1.1000107248,2.2000214496,0.45310412547,0.0,0.45310412547
 07/12  21:00:00,8.45776876782,2.19981786092,0.654918732493,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088187407,0.0,0.453088187407
 07/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307540283,0.0,0.45307540283
 07/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064173607,0.0,0.453064173607
 07/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054182468,0.0,0.453054182468
 07/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079291846,0.0,0.453079291846
 07/13  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080531355,0.0,0.453080531355
 07/13  06:00:00,5.41144959678,2.19981786092,0.461604923849,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/13  07:00:00,6.27794958223,2.19981786092,0.228094184503,0.0,1.6500160872,2.2000214496,0.453104089797,0.0,0.453104089797
 07/13  08:00:00,13.4922147159,2.19981786092,1.39230033179,0.0,4.9500482616,4.9500482616,0.453144411993,0.0,0.453144411993
 07/13  09:00:00,14.0609479685,2.19981786092,1.96103358437,0.0,4.9500482616,4.9500482616,0.453149974381,0.0,0.453149974381
 07/13  10:00:00,14.381651161,2.19981786092,2.28173677691,0.0,4.9500482616,4.9500482616,0.453143029612,0.0,0.453143029612
 07/13  11:00:00,14.5599543672,2.19981786092,2.46003998312,0.0,4.9500482616,4.9500482616,0.453166131589,0.0,0.453166131589
 07/13  12:00:00,13.9986114467,2.19981786092,2.448702425,0.0,4.9500482616,4.4000428992,0.453154314982,0.0,0.453154314982
 07/13  13:00:00,15.0737817025,2.19981786092,2.97386731836,0.0,4.9500482616,4.9500482616,0.453177816279,0.0,0.453177816279
 07/13  14:00:00,14.865868731,2.19981786092,2.76595434691,0.0,4.9500482616,4.9500482616,0.45314592868,0.0,0.45314592868
 07/13  15:00:00,15.1466840583,2.19981786092,3.04676967413,0.0,4.9500482616,4.9500482616,0.453116131512,0.0,0.453116131512
 07/13  16:00:00,15.6246962247,2.19981786092,3.52478184062,0.0,4.9500482616,4.9500482616,0.453136503896,0.0,0.453136503896
 07/13  17:00:00,10.2090137185,2.19981786092,2.50914223361,0.0,2.750026812,2.750026812,0.453129609078,0.0,0.453129609078
 07/13  18:00:00,7.83449534306,2.19981786092,1.78463994533,0.0,1.6500160872,2.2000214496,0.453118627481,0.0,0.453118627481
 07/13  19:00:00,7.54648795507,2.19981786092,1.49663255734,0.0,1.6500160872,2.2000214496,0.45310370706,0.0,0.45310370706
 07/13  20:00:00,7.88004173022,2.19981786092,1.22869169489,0.0,1.1000107248,2.2000214496,0.453112000261,0.0,0.453112000261
 07/13  21:00:00,8.87634330193,2.19981786092,1.0734932666,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064664047,0.0,0.453064664047
 07/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054338524,0.0,0.453054338524
 07/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307941252,0.0,0.45307941252
 07/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306938983,0.0,0.45306938983
 07/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059347852,0.0,0.453059347852
 07/14  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062077693,0.0,0.453062077693
 07/14  06:00:00,6.0920702289,2.19981786092,1.14222555598,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/14  07:00:00,6.93160340831,2.19981786092,0.881748010584,0.0,1.6500160872,2.2000214496,0.453093113632,0.0,0.453093113632
 07/14  08:00:00,14.2329343053,2.19981786092,2.13301992114,0.0,4.9500482616,4.9500482616,0.453118517436,0.0,0.453118517436
 07/14  09:00:00,14.6459945629,2.19981786092,2.54608017881,0.0,4.9500482616,4.9500482616,0.453132328327,0.0,0.453132328327
 07/14  10:00:00,14.9340212162,2.19981786092,2.83410683203,0.0,4.9500482616,4.9500482616,0.45314063957,0.0,0.45314063957
 07/14  11:00:00,15.2366107844,2.19981786092,3.13669640028,0.0,4.9500482616,4.9500482616,0.453136958324,0.0,0.453136958324
 07/14  12:00:00,14.632060495,2.19981786092,3.08215147326,0.0,4.9500482616,4.4000428992,0.453162870994,0.0,0.453162870994
 07/14  13:00:00,15.7398473008,2.19981786092,3.63993291664,0.0,4.9500482616,4.9500482616,0.453151445009,0.0,0.453151445009
 07/14  14:00:00,15.9920927757,2.19981786092,3.89217839159,0.0,4.9500482616,4.9500482616,0.453133318867,0.0,0.453133318867
 07/14  15:00:00,16.0399170027,2.19981786092,3.9400026186,0.0,4.9500482616,4.9500482616,0.45310842469,0.0,0.45310842469
 07/14  16:00:00,15.8737983343,2.19981786092,3.7738839502,0.0,4.9500482616,4.9500482616,0.453138760577,0.0,0.453138760577
 07/14  17:00:00,10.3013664559,2.19981786092,2.60149497101,0.0,2.750026812,2.750026812,0.453124173754,0.0,0.453124173754
 07/14  18:00:00,8.07974951111,2.19981786092,2.02989411339,0.0,1.6500160872,2.2000214496,0.453102273209,0.0,0.453102273209
 07/14  19:00:00,7.89732219235,2.19981786092,1.84746679463,0.0,1.6500160872,2.2000214496,0.453105352693,0.0,0.453105352693
 07/14  20:00:00,8.22679807984,2.19981786092,1.57544804452,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/14  21:00:00,9.12950500081,2.19981786092,1.32665496549,0.0,1.1000107248,2.2000214496,0.453088871091,0.0,0.453088871091
 07/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075288483,0.0,0.453075288483
 07/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065240076,0.0,0.453065240076
 07/15  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055151781,0.0,0.453055151781
 07/15  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/15  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080107149,0.0,0.453080107149
 07/15  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070022232,0.0,0.453070022232
 07/15  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/15  06:00:00,6.12184027777,2.19981786092,1.17199560484,0.0,0.5500053624,2.2000214496,0.453074173544,0.0,0.453074173544
 07/15  07:00:00,5.66906973245,2.19981786092,0.719225059526,0.0,0.5500053624,2.2000214496,0.453090301368,0.0,0.453090301368
 07/15  08:00:00,7.80201975658,2.19981786092,1.20215899645,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/15  09:00:00,8.02670248148,2.19981786092,1.42684172135,0.0,1.6500160872,2.750026812,0.453111806559,0.0,0.453111806559
 07/15  10:00:00,8.21628336452,2.19981786092,1.61642260439,0.0,1.6500160872,2.750026812,0.453107665049,0.0,0.453107665049
