Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/15  11:00:00,8.53817076931,2.19981786092,1.93831000918,0.0,1.6500160872,2.750026812,0.453108462424,0.0,0.453108462424
 07/15  12:00:00,6.72690240835,2.19981786092,1.77705773542,0.0,0.8250080436,1.9250187684,0.453117557815,0.0,0.453117557815
 07/15  13:00:00,6.79753346891,2.19981786092,1.84768879599,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/15  14:00:00,6.9846838053,2.19981786092,2.03483913237,0.0,0.8250080436,1.9250187684,0.453103604519,0.0,0.453103604519
 07/15  15:00:00,7.18391539831,2.19981786092,2.23407072538,0.0,0.8250080436,1.9250187684,0.453092125557,0.0,0.453092125557
 07/15  16:00:00,7.3334076991,2.19981786092,2.38356302617,0.0,0.8250080436,1.9250187684,0.453087518525,0.0,0.453087518525
 07/15  17:00:00,6.34322975259,2.19981786092,2.21839312326,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/15  18:00:00,2.20325936029,0.179662055467,0.0985785364218,0.0,0.2750026812,1.6500160872,0.453085752179,0.0,0.453085752179
 07/15  19:00:00,2.44027039313,0.336866354,0.17838527073,0.0,0.2750026812,1.6500160872,0.453085835539,0.0,0.453085835539
 07/15  20:00:00,3.16644845261,0.0673732708,0.0225564134079,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/15  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089360544,0.0,0.453089360544
 07/15  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084595579,0.0,0.453084595579
 07/15  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/15  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072991336,0.0,0.453072991336
 07/16  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059163186,0.0,0.453059163186
 07/16  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078408493,0.0,0.453078408493
 07/16  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063271066,0.0,0.453063271066
 07/16  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058159917,0.0,0.453058159917
 07/16  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088246649,0.0,0.453088246649
 07/16  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085063965,0.0,0.453085063965
 07/16  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308671104,0.0,0.45308671104
 07/16  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080368527,0.0,0.453080368527
 07/16  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085643016,0.0,0.453085643016
 07/16  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307410576,0.0,0.45307410576
 07/16  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087454472,0.0,0.453087454472
 07/16  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078624713,0.0,0.453078624713
 07/16  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  20:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080388356,0.0,0.453080388356
 07/16  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059231957,0.0,0.453059231957
 07/16  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307591997,0.0,0.45307591997
 07/16  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061657045,0.0,0.453061657045
 07/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086940893,0.0,0.453086940893
 07/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076749937,0.0,0.453076749937
 07/17  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077606713,0.0,0.453077606713
 07/17  06:00:00,5.96313280278,2.19981786092,1.01328812985,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/17  07:00:00,6.54587761661,2.19981786092,0.496022218884,0.0,1.6500160872,2.2000214496,0.453099966447,0.0,0.453099966447
 07/17  08:00:00,13.7187279793,2.19981786092,1.6188135952,0.0,4.9500482616,4.9500482616,0.453135489,0.0,0.453135489
 07/17  09:00:00,13.9853798937,2.19981786092,1.88546550955,0.0,4.9500482616,4.9500482616,0.453147115787,0.0,0.453147115787
 07/17  10:00:00,14.1919647404,2.19981786092,2.09205035628,0.0,4.9500482616,4.9500482616,0.453134859195,0.0,0.453134859195
 07/17  11:00:00,14.4106404907,2.19981786092,2.31072610654,0.0,4.9500482616,4.9500482616,0.453156206239,0.0,0.453156206239
 07/17  12:00:00,13.8827993641,2.19981786092,2.33289034241,0.0,4.9500482616,4.4000428992,0.453177711389,0.0,0.453177711389
 07/17  13:00:00,14.9575405724,2.19981786092,2.85762618832,0.0,4.9500482616,4.9500482616,0.453166402926,0.0,0.453166402926
 07/17  14:00:00,15.0262290644,2.19981786092,2.92631468026,0.0,4.9500482616,4.9500482616,0.453131834094,0.0,0.453131834094
 07/17  15:00:00,15.1626055608,2.19981786092,3.06269117663,0.0,4.9500482616,4.9500482616,0.453128409849,0.0,0.453128409849
 07/17  16:00:00,15.2546337224,2.19981786092,3.15471933826,0.0,4.9500482616,4.9500482616,0.453151577437,0.0,0.453151577437
 07/17  17:00:00,10.0858439674,2.19981786092,2.38597248248,0.0,2.750026812,2.750026812,0.45309274152,0.0,0.45309274152
 07/17  18:00:00,7.99178738081,2.19981786092,1.94193198309,0.0,1.6500160872,2.2000214496,0.453099100044,0.0,0.453099100044
 07/17  19:00:00,7.65917964665,2.19981786092,1.60932424892,0.0,1.6500160872,2.2000214496,0.453098194307,0.0,0.453098194307
 07/17  20:00:00,7.77301421675,2.19981786092,1.12166418142,0.0,1.1000107248,2.2000214496,0.453106551439,0.0,0.453106551439
 07/17  21:00:00,8.60002227639,2.19981786092,0.797172241066,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308114802,0.0,0.45308114802
 07/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069396101,0.0,0.453069396101
 07/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059135888,0.0,0.453059135888
 07/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083853033,0.0,0.453083853033
 07/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530735946,0.0,0.4530735946
 07/18  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/18  06:00:00,5.61864034764,2.19981786092,0.668795674709,0.0,0.5500053624,2.2000214496,0.453090816876,0.0,0.453090816876
 07/18  07:00:00,6.43965366197,2.19981786092,0.389798264241,0.0,1.6500160872,2.2000214496,0.453100692457,0.0,0.453100692457
 07/18  08:00:00,13.8160739005,2.19981786092,1.7161595164,0.0,4.9500482616,4.9500482616,0.453138465412,0.0,0.453138465412
 07/18  09:00:00,14.2857677874,2.19981786092,2.18585340323,0.0,4.9500482616,4.9500482616,0.453144512994,0.0,0.453144512994
 07/18  10:00:00,14.5289688423,2.19981786092,2.42905445821,0.0,4.9500482616,4.9500482616,0.453142463995,0.0,0.453142463995
 07/18  11:00:00,14.6197950581,2.19981786092,2.51988067393,0.0,4.9500482616,4.9500482616,0.453149813073,0.0,0.453149813073
 07/18  12:00:00,14.0482450056,2.19981786092,2.49833598384,0.0,4.9500482616,4.4000428992,0.453166588826,0.0,0.453166588826
 07/18  13:00:00,15.1443532877,2.19981786092,3.04443890362,0.0,4.9500482616,4.9500482616,0.453152224874,0.0,0.453152224874
 07/18  14:00:00,15.2125910177,2.19981786092,3.11267663359,0.0,4.9500482616,4.9500482616,0.45309782235,0.0,0.45309782235
 07/18  15:00:00,15.3998960213,2.19981786092,3.29998163715,0.0,4.9500482616,4.9500482616,0.453126861518,0.0,0.453126861518
 07/18  16:00:00,15.5952016425,2.19981786092,3.49528725839,0.0,4.9500482616,4.9500482616,0.453133130188,0.0,0.453133130188
 07/18  17:00:00,10.3871092281,2.19981786092,2.68723774313,0.0,2.750026812,2.750026812,0.45311902746,0.0,0.45311902746
 07/18  18:00:00,8.22566459388,2.19981786092,2.17580919615,0.0,1.6500160872,2.2000214496,0.453110835407,0.0,0.453110835407
 07/18  19:00:00,7.77114420398,2.19981786092,1.72128880625,0.0,1.6500160872,2.2000214496,0.453099263702,0.0,0.453099263702
 07/18  20:00:00,8.01233849012,2.19981786092,1.36098845479,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/18  21:00:00,8.99594868067,2.19981786092,1.19309864535,0.0,1.1000107248,2.2000214496,0.453094251258,0.0,0.453094251258
 07/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073876611,0.0,0.453073876611
 07/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062302219,0.0,0.453062302219
 07/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086944404,0.0,0.453086944404
 07/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076636636,0.0,0.453076636636
 07/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306630333,0.0,0.45306630333
 07/19  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/19  06:00:00,5.98984899619,2.19981786092,1.04000432326,0.0,0.5500053624,2.2000214496,0.453071045213,0.0,0.453071045213
 07/19  07:00:00,6.98771623496,2.19981786092,0.937860837236,0.0,1.6500160872,2.2000214496,0.453113087314,0.0,0.453113087314
 07/19  08:00:00,14.4943841445,2.19981786092,2.39446976034,0.0,4.9500482616,4.9500482616,0.453143461182,0.0,0.453143461182
 07/19  09:00:00,15.0894500385,2.19981786092,2.98953565441,0.0,4.9500482616,4.9500482616,0.453140526615,0.0,0.453140526615
 07/19  10:00:00,15.4953927793,2.19981786092,3.39547839522,0.0,4.9500482616,4.9500482616,0.453144768674,0.0,0.453144768674
 07/19  11:00:00,15.7818054081,2.19981786092,3.68189102397,0.0,4.9500482616,4.9500482616,0.453148179409,0.0,0.453148179409
 07/19  12:00:00,15.1131244277,2.19981786092,3.56321540594,0.0,4.9500482616,4.4000428992,0.453149760443,0.0,0.453149760443
 07/19  13:00:00,16.0683382144,2.19981786092,3.96842383027,0.0,4.9500482616,4.9500482616,0.453132526889,0.0,0.453132526889
 07/19  14:00:00,16.2928298599,2.19981786092,4.19291547575,0.0,4.9500482616,4.9500482616,0.453119967702,0.0,0.453119967702
 07/19  15:00:00,16.404702077,2.19981786092,4.30478769288,0.0,4.9500482616,4.9500482616,0.453095788835,0.0,0.453095788835
 07/19  16:00:00,16.4794571953,2.19981786092,4.37954281117,0.0,4.9500482616,4.9500482616,0.453107164744,0.0,0.453107164744
 07/19  17:00:00,11.1402680046,2.19981786092,3.44039651963,0.0,2.750026812,2.750026812,0.45311516894,0.0,0.45311516894
 07/19  18:00:00,8.8900993754,2.19981786092,2.84024397767,0.0,1.6500160872,2.2000214496,0.453109885468,0.0,0.453109885468
 07/19  19:00:00,8.48378711274,2.19981786092,2.43393171502,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/19  20:00:00,8.60631194332,2.19981786092,1.95496190799,0.0,1.1000107248,2.2000214496,0.453106678429,0.0,0.453106678429
 07/19  21:00:00,9.49121447533,2.19981786092,1.68836444,0.0,1.1000107248,2.2000214496,0.453090616896,0.0,0.453090616896
 07/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060960269,0.0,0.453060960269
 07/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085595949,0.0,0.453085595949
 07/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075224155,0.0,0.453075224155
 07/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064831647,0.0,0.453064831647
 07/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/20  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453060014338,0.0,0.453060014338
 07/20  06:00:00,6.63371964075,2.19981786092,1.68387496782,0.0,0.5500053624,2.2000214496,0.453061234834,0.0,0.453061234834
 07/20  07:00:00,7.45675863057,2.19981786092,1.40690323284,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/20  08:00:00,15.0944013853,2.19981786092,2.99448700117,0.0,4.9500482616,4.9500482616,0.453124854669,0.0,0.453124854669
 07/20  09:00:00,15.7269959336,2.19981786092,3.62708154951,0.0,4.9500482616,4.9500482616,0.453148679235,0.0,0.453148679235
 07/20  10:00:00,16.1266392183,2.19981786092,4.02672483414,0.0,4.9500482616,4.9500482616,0.45314422241,0.0,0.45314422241
 07/20  11:00:00,16.4009409492,2.19981786092,4.30102656506,0.0,4.9500482616,4.9500482616,0.453156396866,0.0,0.453156396866
 07/20  12:00:00,15.8008102233,2.19981786092,4.25090120158,0.0,4.9500482616,4.4000428992,0.886338382278,0.0,0.886338382278
 07/20  13:00:00,16.8351263609,2.19981786092,4.73521197674,0.0,4.9500482616,4.9500482616,0.453175548965,0.0,0.453175548965
 07/20  14:00:00,17.0113220324,2.19981786092,4.91140764824,0.0,4.9500482616,4.9500482616,0.453136767445,0.0,0.453136767445
 07/20  15:00:00,17.2248965228,2.19981786092,5.12498213871,0.0,4.9500482616,4.9500482616,0.453112397625,0.0,0.453112397625
 07/20  16:00:00,17.2265142609,2.19981786092,5.12659987676,0.0,4.9500482616,4.9500482616,0.453137384382,0.0,0.453137384382
 07/20  17:00:00,11.7964770603,2.19981786092,4.09660557533,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 07/20  18:00:00,9.46446170437,2.19981786092,3.41460630664,0.0,1.6500160872,2.2000214496,0.453121252653,0.0,0.453121252653
 07/20  19:00:00,8.95964129978,2.19981786092,2.90978590206,0.0,1.6500160872,2.2000214496,0.453106587548,0.0,0.453106587548
 07/20  20:00:00,9.07914947127,2.19981786092,2.42779943595,0.0,1.1000107248,2.2000214496,0.453104275508,0.0,0.453104275508
 07/20  21:00:00,9.97970662545,2.19981786092,2.17685659013,0.0,1.1000107248,2.2000214496,0.453077717409,0.0,0.453077717409
 07/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080074845,0.0,0.453080074845
 07/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069682852,0.0,0.453069682852
 07/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059219027,0.0,0.453059219027
 07/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083746431,0.0,0.453083746431
 07/21  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084316866,0.0,0.453084316866
 07/21  06:00:00,7.30528240908,2.19981786092,2.35543773615,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/21  07:00:00,8.26341646163,2.19981786092,2.2135610639,0.0,1.6500160872,2.2000214496,0.453106912384,0.0,0.453106912384
 07/21  08:00:00,15.5905360253,2.19981786092,3.49062164119,0.0,4.9500482616,4.9500482616,0.453122227405,0.0,0.453122227405
 07/21  09:00:00,15.9167409438,2.19981786092,3.81682655971,0.0,4.9500482616,4.9500482616,0.453141426924,0.0,0.453141426924
 07/21  10:00:00,16.5198321817,2.19981786092,4.41991779758,0.0,4.9500482616,4.9500482616,0.453147545996,0.0,0.453147545996
 07/21  11:00:00,16.9366739271,2.19981786092,4.836759543,0.0,4.9500482616,4.9500482616,0.453164349758,0.0,0.453164349758
 07/21  12:00:00,16.1727954248,2.19981786092,4.62288640311,0.0,4.9500482616,4.4000428992,0.453177840559,0.0,0.453177840559
 07/21  13:00:00,17.3268789271,2.19981786092,5.22696454296,0.0,4.9500482616,4.9500482616,0.453163363723,0.0,0.453163363723
 07/21  14:00:00,17.646240944,2.19981786092,5.54632655991,0.0,4.9500482616,4.9500482616,0.45313646718,0.0,0.45313646718
 07/21  15:00:00,17.5890992155,2.19981786092,5.48918483136,0.0,4.9500482616,4.9500482616,0.453124330944,0.0,0.453124330944
 07/21  16:00:00,17.2536098454,2.19981786092,5.15369546131,0.0,4.9500482616,4.9500482616,0.453146669459,0.0,0.453146669459
 07/21  17:00:00,11.1029434539,2.19981786092,3.40307196893,0.0,2.750026812,2.750026812,0.45313120048,0.0,0.45313120048
 07/21  18:00:00,8.29805451862,2.19981786092,2.2481991209,0.0,1.6500160872,2.2000214496,0.453114956681,0.0,0.453114956681
 07/21  19:00:00,7.86639053383,2.19981786092,1.81653513611,0.0,1.6500160872,2.2000214496,0.45309701718,0.0,0.45309701718
 07/21  20:00:00,8.62196212583,2.19981786092,1.58677875717,0.0,1.1000107248,2.2000214496,0.45310477488,0.0,0.45310477488
 07/21  21:00:00,9.31579586684,2.19981786092,1.51294583152,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071238869,0.0,0.453071238869
 07/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060704498,0.0,0.453060704498
 07/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/22  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085186736,0.0,0.453085186736
 07/22  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/22  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074710998,0.0,0.453074710998
 07/22  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064209961,0.0,0.453064209961
 07/22  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/22  06:00:00,6.78056063367,2.19981786092,1.83071596075,0.0,0.5500053624,2.2000214496,0.453092962187,0.0,0.453092962187
 07/22  07:00:00,6.41219648872,2.19981786092,1.46235181579,0.0,0.5500053624,2.2000214496,0.453099160249,0.0,0.453099160249
 07/22  08:00:00,8.39611924946,2.19981786092,1.79625848933,0.0,1.6500160872,2.750026812,0.453097761394,0.0,0.453097761394
 07/22  09:00:00,8.87348731932,2.19981786092,2.27362655919,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/22  10:00:00,9.31942923084,2.19981786092,2.71956847071,0.0,1.6500160872,2.750026812,0.453113657918,0.0,0.453113657918
 07/22  11:00:00,9.54787729267,2.19981786092,2.94801653255,0.0,1.6500160872,2.750026812,0.453117982531,0.0,0.453117982531
 07/22  12:00:00,7.68944422495,2.19981786092,2.73959955203,0.0,0.8250080436,1.9250187684,0.453110384361,0.0,0.453110384361
 07/22  13:00:00,7.74034659759,2.19981786092,2.79050192467,0.0,0.8250080436,1.9250187684,0.453081461226,0.0,0.453081461226
 07/22  14:00:00,7.91333188837,2.19981786092,2.96348721544,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/22  15:00:00,8.1856891637,2.19981786092,3.23584449077,0.0,0.8250080436,1.9250187684,0.453072812983,0.0,0.453072812983
 07/22  16:00:00,8.32192130673,2.19981786092,3.3720766338,0.0,0.8250080436,1.9250187684,0.453065250902,0.0,0.453065250902
 07/22  17:00:00,7.37367581189,2.19981786092,3.24883918256,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/22  18:00:00,2.27784490631,0.2021198124,0.150706325509,0.0,0.2750026812,1.6500160872,0.453090319927,0.0,0.453090319927
 07/22  19:00:00,2.49854903926,0.336866354,0.236663916859,0.0,0.2750026812,1.6500160872,0.453085870569,0.0,0.453085870569
 07/22  20:00:00,3.55876324862,0.0673732708,0.0310378760871,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/22  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094311931,0.0,0.453094311931
 07/22  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084040053,0.0,0.453084040053
 07/22  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/22  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054521043,0.0,0.453054521043
 07/23  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075342915,0.0,0.453075342915
 07/23  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059880245,0.0,0.453059880245
 07/23  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307876929,0.0,0.45307876929
 07/23  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073222708,0.0,0.453073222708
 07/23  07:00:00,2.23543135792,0.181860637768,0.128551951748,0.0,0.2750026812,1.6500160872,0.453085635199,0.0,0.453085635199
 07/23  08:00:00,2.4550432377,0.272790956653,0.257233512648,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  09:00:00,2.58507064049,0.340988695816,0.319063176274,0.0,0.2750026812,1.6500160872,0.453078360377,0.0,0.453078360377
 07/23  10:00:00,2.42783539243,0.272790956653,0.230025667374,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  11:00:00,2.47610870043,0.340988695816,0.210101236213,0.0,0.2750026812,1.6500160872,0.453088998699,0.0,0.453088998699
 07/23  12:00:00,2.18814450542,0.170494347908,0.0926313891052,0.0,0.2750026812,1.6500160872,0.453077466736,0.0,0.453077466736
 07/23  13:00:00,2.42027535654,0.306889826234,0.188366761905,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  14:00:00,2.52336974287,0.340164227453,0.258186747018,0.0,0.2750026812,1.6500160872,0.453083044517,0.0,0.453083044517
 07/23  15:00:00,2.91738817412,0.593020110044,0.399349295673,0.0,0.2750026812,1.6500160872,0.453087557572,0.0,0.453087557572
 07/23  16:00:00,2.02780180499,0.0681977391632,0.0345852974272,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  17:00:00,2.38528699054,0.2694930832,0.190775138941,0.0,0.2750026812,1.6500160872,0.453071100254,0.0,0.453071100254
 07/23  18:00:00,2.48722109758,0.336866354,0.22533597518,0.0,0.2750026812,1.6500160872,0.45307908141,0.0,0.45307908141
 07/23  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  20:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074662974,0.0,0.453074662974
 07/23  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090016278,0.0,0.453090016278
 07/23  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453052285192,0.0,0.453052285192
 07/23  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072098477,0.0,0.453072098477
 07/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062021864,0.0,0.453062021864
 07/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086354641,0.0,0.453086354641
 07/24  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086720042,0.0,0.453086720042
 07/24  06:00:00,6.4107225335,2.19981786092,1.46087786057,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/24  07:00:00,6.9239272778,2.19981786092,0.874071880074,0.0,1.6500160872,2.2000214496,0.453108287246,0.0,0.453108287246
 07/24  08:00:00,14.0826828823,2.19981786092,1.9827684982,0.0,4.9500482616,4.9500482616,0.453137713111,0.0,0.453137713111
 07/24  09:00:00,14.4089299453,2.19981786092,2.30901556121,0.0,4.9500482616,4.9500482616,0.453142402969,0.0,0.453142402969
 07/24  10:00:00,14.5967042705,2.19981786092,2.49678988636,0.0,4.9500482616,4.9500482616,0.453137749067,0.0,0.453137749067
 07/24  11:00:00,14.6615514193,2.19981786092,2.56163703517,0.0,4.9500482616,4.9500482616,0.453146204364,0.0,0.453146204364
 07/24  12:00:00,13.9712203995,2.19981786092,2.42131137774,0.0,4.9500482616,4.4000428992,0.453175407245,0.0,0.453175407245
 07/24  13:00:00,14.8936469504,2.19981786092,2.79373256628,0.0,4.9500482616,4.9500482616,0.453161258414,0.0,0.453161258414
 07/24  14:00:00,15.0533305492,2.19981786092,2.95341616508,0.0,4.9500482616,4.9500482616,0.45314520984,0.0,0.45314520984
 07/24  15:00:00,15.2068615173,2.19981786092,3.10694713313,0.0,4.9500482616,4.9500482616,0.453092319741,0.0,0.453092319741
 07/24  16:00:00,15.1920090834,2.19981786092,3.09209469923,0.0,4.9500482616,4.9500482616,0.453156642804,0.0,0.453156642804
 07/24  17:00:00,9.96102007187,2.19981786092,2.26114858694,0.0,2.750026812,2.750026812,0.453124076611,0.0,0.453124076611
 07/24  18:00:00,7.87436272754,2.19981786092,1.82450732981,0.0,1.6500160872,2.2000214496,0.453107781767,0.0,0.453107781767
 07/24  19:00:00,7.5358792687,2.19981786092,1.48602387097,0.0,1.6500160872,2.2000214496,0.453100480124,0.0,0.453100480124
 07/24  20:00:00,8.06094022579,2.19981786092,1.02575685713,0.0,1.1000107248,2.2000214496,0.453104364088,0.0,0.453104364088
 07/24  21:00:00,8.5574636554,2.19981786092,0.754613620077,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082351261,0.0,0.453082351261
 07/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087678436,0.0,0.453087678436
 07/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077079334,0.0,0.453077079334
 07/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066434941,0.0,0.453066434941
 07/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055769477,0.0,0.453055769477
 07/25  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/25  06:00:00,5.69037141779,2.19981786092,0.74052674486,0.0,0.5500053624,2.2000214496,0.453083974451,0.0,0.453083974451
 07/25  07:00:00,6.44523542859,2.19981786092,0.395380030868,0.0,1.6500160872,2.2000214496,0.45309515807,0.0,0.45309515807
 07/25  08:00:00,13.7711226728,2.19981786092,1.67120828864,0.0,4.9500482616,4.9500482616,0.453140399123,0.0,0.453140399123
 07/25  09:00:00,14.4246656013,2.19981786092,2.32475121713,0.0,4.9500482616,4.9500482616,0.453138401822,0.0,0.453138401822
 07/25  10:00:00,14.7137874456,2.19981786092,2.61387306149,0.0,4.9500482616,4.9500482616,0.45311452246,0.0,0.45311452246
 07/25  11:00:00,14.724160264,2.19981786092,2.62424587991,0.0,4.9500482616,4.9500482616,0.453139871596,0.0,0.453139871596
 07/25  12:00:00,13.9154674694,2.19981786092,2.36555844765,0.0,4.9500482616,4.4000428992,0.453133642906,0.0,0.453133642906
 07/25  13:00:00,14.7084415728,2.19981786092,2.6085271887,0.0,4.9500482616,4.9500482616,0.453117201147,0.0,0.453117201147
 07/25  14:00:00,14.7003062678,2.19981786092,2.60039188371,0.0,4.9500482616,4.9500482616,0.453113787875,0.0,0.453113787875
 07/25  15:00:00,14.4858148357,2.19981786092,2.38590045162,0.0,4.9500482616,4.9500482616,0.453089648332,0.0,0.453089648332
 07/25  16:00:00,14.525972143,2.19981786092,2.4260577589,0.0,4.9500482616,4.9500482616,0.453151718728,0.0,0.453151718728
 07/25  17:00:00,9.70849738875,2.19981786092,2.00862590383,0.0,2.750026812,2.750026812,0.4531094809,0.0,0.4531094809
 07/25  18:00:00,7.67839599484,2.19981786092,1.62854059711,0.0,1.6500160872,2.2000214496,0.453113385351,0.0,0.453113385351
 07/25  19:00:00,7.28123202343,2.19981786092,1.2313766257,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/25  20:00:00,7.8349153317,2.19981786092,0.799731963044,0.0,1.1000107248,2.2000214496,0.45310336224,0.0,0.45310336224
 07/25  21:00:00,8.35862801146,2.19981786092,0.555777976137,0.0,1.1000107248,2.2000214496,0.453092882565,0.0,0.453092882565
 07/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064419373,0.0,0.453064419373
 07/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053748195,0.0,0.453053748195
 07/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078048874,0.0,0.453078048874
 07/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067360698,0.0,0.453067360698
 07/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/26  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453059269506,0.0,0.453059269506
 07/26  06:00:00,5.47053028378,2.19981786092,0.520685610855,0.0,0.5500053624,2.2000214496,0.453061842942,0.0,0.453061842942
 07/26  07:00:00,6.31618102465,2.19981786092,0.266325626926,0.0,1.6500160872,2.2000214496,0.453109074011,0.0,0.453109074011
 07/26  08:00:00,13.7332148148,2.19981786092,1.63330043071,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/26  09:00:00,14.2635978675,2.19981786092,2.16368348338,0.0,4.9500482616,4.9500482616,0.453140650952,0.0,0.453140650952
 07/26  10:00:00,14.6629125705,2.19981786092,2.56299818636,0.0,4.9500482616,4.9500482616,0.453144359298,0.0,0.453144359298
 07/26  11:00:00,14.9873207858,2.19981786092,2.8874064017,0.0,4.9500482616,4.9500482616,0.453155789682,0.0,0.453155789682
 07/26  12:00:00,14.5032707885,2.19981786092,2.9533617668,0.0,4.9500482616,4.4000428992,0.886315925089,0.0,0.886315925089
 07/26  13:00:00,15.5134217828,2.19981786092,3.41350739866,0.0,4.9500482616,4.9500482616,0.453135210796,0.0,0.453135210796
 07/26  14:00:00,15.6533692135,2.19981786092,3.55345482935,0.0,4.9500482616,4.9500482616,0.453108244537,0.0,0.453108244537
 07/26  15:00:00,15.8664861405,2.19981786092,3.76657175633,0.0,4.9500482616,4.9500482616,0.453137041707,0.0,0.453137041707
 07/26  16:00:00,15.7969006951,2.19981786092,3.69698631097,0.0,4.9500482616,4.9500482616,0.453159178026,0.0,0.453159178026
 07/26  17:00:00,10.4189546288,2.19981786092,2.71908314385,0.0,2.750026812,2.750026812,0.453127115919,0.0,0.453127115919
 07/26  18:00:00,8.25356565844,2.19981786092,2.20371026071,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/26  19:00:00,7.85471816749,2.19981786092,1.80486276976,0.0,1.6500160872,2.2000214496,0.453105001038,0.0,0.453105001038
 07/26  20:00:00,8.46974032567,2.19981786092,1.43455695701,0.0,1.1000107248,2.2000214496,0.453107998594,0.0,0.453107998594
 07/26  21:00:00,9.0476779355,2.19981786092,1.24482790018,0.0,1.1000107248,2.2000214496,0.453075092452,0.0,0.453075092452
 07/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061745523,0.0,0.453061745523
 07/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308596691,0.0,0.45308596691
 07/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075250123,0.0,0.453075250123
 07/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064511186,0.0,0.453064511186
 07/27  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062883704,0.0,0.453062883704
 07/27  06:00:00,6.42497106164,2.19981786092,1.47512638871,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/27  07:00:00,7.28784483867,2.19981786092,1.23798944094,0.0,1.6500160872,2.2000214496,0.453097421221,0.0,0.453097421221
 07/27  08:00:00,14.6760058012,2.19981786092,2.57609141703,0.0,4.9500482616,4.9500482616,0.453136161833,0.0,0.453136161833
 07/27  09:00:00,15.274577571,2.19981786092,3.17466318691,0.0,4.9500482616,4.9500482616,0.45314016824,0.0,0.45314016824
 07/27  10:00:00,15.6301199239,2.19981786092,3.53020553972,0.0,4.9500482616,4.9500482616,0.453119147924,0.0,0.453119147924
 07/27  11:00:00,15.8539878444,2.19981786092,3.75407346024,0.0,4.9500482616,4.9500482616,0.453135594259,0.0,0.453135594259
 07/27  12:00:00,15.2756587697,2.19981786092,3.72574974796,0.0,4.9500482616,4.4000428992,0.453161709194,0.0,0.453161709194
 07/27  13:00:00,16.4772950086,2.19981786092,4.37738062444,0.0,4.9500482616,4.9500482616,0.453170171878,0.0,0.453170171878
 07/27  14:00:00,16.6674163399,2.19981786092,4.5675019558,0.0,4.9500482616,4.9500482616,0.453152758137,0.0,0.453152758137
 07/27  15:00:00,16.5896144601,2.19981786092,4.48970007599,0.0,4.9500482616,4.9500482616,0.453099067768,0.0,0.453099067768
 07/27  16:00:00,16.7556600182,2.19981786092,4.65574563411,0.0,4.9500482616,4.9500482616,0.453146373223,0.0,0.453146373223
 07/27  17:00:00,11.4546821733,2.19981786092,3.75481068835,0.0,2.750026812,2.750026812,0.453128389797,0.0,0.453128389797
 07/27  18:00:00,9.13729500099,2.19981786092,3.08743960326,0.0,1.6500160872,2.2000214496,0.453112579657,0.0,0.453112579657
 07/27  19:00:00,8.65567639816,2.19981786092,2.60582100043,0.0,1.6500160872,2.2000214496,0.453101197191,0.0,0.453101197191
 07/27  20:00:00,8.75578553177,2.19981786092,1.72060216311,0.0,1.1000107248,2.2000214496,0.453108290984,0.0,0.453108290984
 07/27  21:00:00,8.81736104233,2.19981786092,1.01451100701,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308604661,0.0,0.45308604661
 07/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056239038,0.0,0.453056239038
 07/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080435495,0.0,0.453080435495
 07/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069666236,0.0,0.453069666236
 07/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058873151,0.0,0.453058873151
 07/28  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/28  06:00:00,6.09935376831,2.19981786092,1.14950909538,0.0,0.5500053624,2.2000214496,0.453086960142,0.0,0.453086960142
 07/28  07:00:00,6.69990653454,2.19981786092,0.650051136816,0.0,1.6500160872,2.2000214496,0.453096512509,0.0,0.453096512509
 07/28  08:00:00,13.9466395313,2.19981786092,1.84672514714,0.0,4.9500482616,4.9500482616,0.453128211757,0.0,0.453128211757
 07/28  09:00:00,14.0909798921,2.19981786092,1.99106550795,0.0,4.9500482616,4.9500482616,0.453119541969,0.0,0.453119541969
 07/28  10:00:00,14.0878516428,2.19981786092,1.98793725865,0.0,4.9500482616,4.9500482616,0.453134931123,0.0,0.453134931123
 07/28  11:00:00,14.2827493921,2.19981786092,2.182835008,0.0,4.9500482616,4.9500482616,0.453156273436,0.0,0.453156273436
 07/28  12:00:00,13.5842940839,2.19981786092,2.03438506217,0.0,4.9500482616,4.4000428992,0.45317838668,0.0,0.45317838668
 07/28  13:00:00,14.405383473,2.19981786092,2.30546908887,0.0,4.9500482616,4.9500482616,0.453159626505,0.0,0.453159626505
 07/28  14:00:00,14.4445709595,2.19981786092,2.34465657541,0.0,4.9500482616,4.9500482616,0.453138465724,0.0,0.453138465724
 07/28  15:00:00,14.4125567121,2.19981786092,2.31264232801,0.0,4.9500482616,4.9500482616,0.453122273326,0.0,0.453122273326
 07/28  16:00:00,14.3262247131,2.19981786092,2.22631032901,0.0,4.9500482616,4.9500482616,0.453148468952,0.0,0.453148468952
 07/28  17:00:00,9.14225066756,2.19981786092,1.44237918263,0.0,2.750026812,2.750026812,0.45310448251,0.0,0.45310448251
 07/28  18:00:00,7.13016869838,2.19981786092,1.08031330065,0.0,1.6500160872,2.2000214496,0.453107908474,0.0,0.453107908474
 07/28  19:00:00,6.96565982141,2.19981786092,0.915804423686,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/28  20:00:00,7.6415831833,2.19981786092,0.606399814639,0.0,1.1000107248,2.2000214496,0.453097498904,0.0,0.453097498904
 07/28  21:00:00,8.18188600305,2.19981786092,0.379035967722,0.0,1.1000107248,2.2000214496,0.453086873343,0.0,0.453086873343
 07/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058409698,0.0,0.453058409698
 07/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082565369,0.0,0.453082565369
 07/29  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/29  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307176233,0.0,0.45307176233
 07/29  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060932438,0.0,0.453060932438
 07/29  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/29  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090639716,0.0,0.453090639716
 07/29  06:00:00,5.17158964232,2.19981786092,0.22174496939,0.0,0.5500053624,2.2000214496,0.468256958478,0.015165804027,0.453091154451
 07/29  07:00:00,4.95087900578,2.19981786092,0.001034332858,0.0,0.5500053624,2.2000214496,0.100338338753,0.0803383387529,0.02
 07/29  08:00:00,6.67585470463,2.19981786092,0.0759939445079,0.0,1.6500160872,2.750026812,0.453091201499,0.0,0.453091201499
 07/29  09:00:00,6.9017229744,2.19981786092,0.301862214277,0.0,1.6500160872,2.750026812,0.453115242328,0.0,0.453115242328
 07/29  10:00:00,7.22790076332,2.19981786092,0.628040003195,0.0,1.6500160872,2.750026812,0.453109369458,0.0,0.453109369458
 07/29  11:00:00,7.51319442215,2.19981786092,0.913333662022,0.0,1.6500160872,2.750026812,0.453113583664,0.0,0.453113583664
 07/29  12:00:00,5.79861021857,2.19981786092,0.848765545641,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/29  13:00:00,5.86373019095,2.19981786092,0.913885518021,0.0,0.8250080436,1.9250187684,0.453114170842,0.0,0.453114170842
 07/29  14:00:00,5.85238882143,2.19981786092,0.902544148499,0.0,0.8250080436,1.9250187684,0.453073738157,0.0,0.453073738157
 07/29  15:00:00,5.7323470543,2.19981786092,0.782502381377,0.0,0.8250080436,1.9250187684,0.453092312791,0.0,0.453092312791
 07/29  16:00:00,5.69306215607,2.19981786092,0.743217483138,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/29  17:00:00,4.70752220352,2.19981786092,0.582685574194,0.0,0.2750026812,1.6500160872,0.453086831303,0.0,0.453086831303
 07/29  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084599739,0.0,0.453084599739
 07/29  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/29  20:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083525965,0.0,0.453083525965
 07/29  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088280024,0.0,0.453088280024
 07/29  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/29  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076035637,0.0,0.453076035637
 07/29  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065214957,0.0,0.453065214957
 07/30  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083468972,0.0,0.453083468972
 07/30  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067792386,0.0,0.453067792386
 07/30  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059440624,0.0,0.453059440624
 07/30  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080401944,0.0,0.453080401944
 07/30  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308339458,0.0,0.45308339458
 07/30  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085490253,0.0,0.453085490253
 07/30  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085710998,0.0,0.453085710998
 07/30  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074366085,0.0,0.453074366085
 07/30  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073830015,0.0,0.453073830015
 07/30  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074680462,0.0,0.453074680462
 07/30  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076194014,0.0,0.453076194014
 07/30  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087081238,0.0,0.453087081238
 07/30  20:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080711637,0.0,0.453080711637
 07/30  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073035304,0.0,0.453073035304
 07/30  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055984417,0.0,0.453055984417
 07/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078192314,0.0,0.453078192314
 07/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067300895,0.0,0.453067300895
 07/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056385893,0.0,0.453056385893
 07/31  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/31  06:00:00,5.01531972248,2.19981786092,0.0654750495557,0.0,0.5500053624,2.2000214496,0.493811859084,0.0407332903387,0.453078568745
 07/31  07:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,1.19388215437,0.740779591824,0.453102562547
 07/31  08:00:00,12.4546760616,2.19981786092,0.354761677483,0.0,4.9500482616,4.9500482616,0.465980153281,0.0128386853413,0.45314146794
 07/31  09:00:00,12.8327008535,2.19981786092,0.732786469359,0.0,4.9500482616,4.9500482616,0.453134957691,0.0,0.453134957691
 07/31  10:00:00,12.9618372909,2.19981786092,0.861922906806,0.0,4.9500482616,4.9500482616,0.453128976074,0.0,0.453128976074
 07/31  11:00:00,13.026656011,2.19981786092,0.926741626827,0.0,4.9500482616,4.9500482616,0.453157282506,0.0,0.453157282506
 07/31  12:00:00,12.3904902066,2.19981786092,0.840581184923,0.0,4.9500482616,4.4000428992,0.453156182902,0.0,0.453156182902
 07/31  13:00:00,13.3534801909,2.19981786092,1.25356580679,0.0,4.9500482616,4.9500482616,0.45315830673,0.0,0.45315830673
 07/31  14:00:00,13.496164251,2.19981786092,1.39624986692,0.0,4.9500482616,4.9500482616,0.453118735288,0.0,0.453118735288
 07/31  15:00:00,13.5653209113,2.19981786092,1.46540652719,0.0,4.9500482616,4.9500482616,0.453093166304,0.0,0.453093166304
 07/31  16:00:00,13.5181102933,2.19981786092,1.41819590915,0.0,4.9500482616,4.9500482616,0.453131566802,0.0,0.453131566802
 07/31  17:00:00,8.35307475697,2.19981786092,0.653203272043,0.0,2.750026812,2.750026812,0.453106332806,0.0,0.453106332806
 07/31  18:00:00,6.33706507483,2.19981786092,0.287209677103,0.0,1.6500160872,2.2000214496,0.453106612752,0.0,0.453106612752
 07/31  19:00:00,6.21916587566,2.19981786092,0.169310477935,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/31  20:00:00,7.12520426981,2.19981786092,0.0900209011525,0.0,1.1000107248,2.2000214496,0.453079006898,0.0,0.453079006898
 07/31  21:00:00,7.85788016759,2.19981786092,0.0550301322606,0.0,1.1000107248,2.2000214496,0.453058042957,0.0,0.453058042957
 07/31  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/31  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082765334,0.0,0.453082765334
 07/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071885135,0.0,0.453071885135
 08/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060940947,0.0,0.453060940947
 08/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308490751,0.0,0.45308490751
 08/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/01  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081442294,0.0,0.453081442294
 08/01  06:00:00,5.0966648529,2.19981786092,0.146820179977,0.0,0.5500053624,2.2000214496,0.492931284109,0.0398502715279,0.453081012582
 08/01  07:00:00,6.14128295744,2.19981786092,0.0914275597156,0.0,1.6500160872,2.2000214496,0.089495942405,0.069495942405,0.02
 08/01  08:00:00,12.818275812,2.19981786092,0.718361427844,0.0,4.9500482616,4.9500482616,0.459532760284,0.00639632521001,0.453136435074
 08/01  09:00:00,13.3075929472,2.19981786092,1.20767856306,0.0,4.9500482616,4.9500482616,0.453139663352,0.0,0.453139663352
 08/01  10:00:00,13.5520805823,2.19981786092,1.45216619817,0.0,4.9500482616,4.9500482616,0.453147000912,0.0,0.453147000912
 08/01  11:00:00,13.7338331349,2.19981786092,1.63391875078,0.0,4.9500482616,4.9500482616,0.453158563379,0.0,0.453158563379
 08/01  12:00:00,13.1491196875,2.19981786092,1.5992106658,0.0,4.9500482616,4.4000428992,0.453167978578,0.0,0.453167978578
 08/01  13:00:00,14.0981060402,2.19981786092,1.9981916561,0.0,4.9500482616,4.9500482616,0.886291236249,0.0,0.886291236249
 08/01  14:00:00,14.2406721569,2.19981786092,2.14075777273,0.0,4.9500482616,4.9500482616,0.453094965864,0.0,0.453094965864
 08/01  15:00:00,14.4324812952,2.19981786092,2.33256691111,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/01  16:00:00,14.5173238451,2.19981786092,2.41740946096,0.0,4.9500482616,4.9500482616,0.453127452087,0.0,0.453127452087
 08/01  17:00:00,9.42877415529,2.19981786092,1.72890267036,0.0,2.750026812,2.750026812,0.45313814032,0.0,0.45313814032
 08/01  18:00:00,7.32371311666,2.19981786092,1.27385771893,0.0,1.6500160872,2.2000214496,0.453112870329,0.0,0.453112870329
 08/01  19:00:00,6.98686308614,2.19981786092,0.93700768841,0.0,1.6500160872,2.2000214496,0.453107312021,0.0,0.453107312021
 08/01  20:00:00,7.97434448007,2.19981786092,0.555327778081,0.0,1.1000107248,2.2000214496,0.453108897464,0.0,0.453108897464
 08/01  21:00:00,8.12171147162,2.19981786092,0.318861436294,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/01  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075680038,0.0,0.453075680038
 08/01  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530629282,0.0,0.4530629282
 08/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086862003,0.0,0.453086862003
 08/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075924281,0.0,0.453075924281
 08/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064957695,0.0,0.453064957695
 08/02  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066291154,0.0,0.453066291154
 08/02  06:00:00,5.24124339929,2.19981786092,0.291398726365,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/02  07:00:00,6.12579772754,2.19981786092,0.0759423298102,0.0,1.6500160872,2.2000214496,0.479302759509,0.0261925510533,0.453110208455
 08/02  08:00:00,13.1157543042,2.19981786092,1.0158399201,0.0,4.9500482616,4.9500482616,0.45312938396,0.0,0.45312938396
 08/02  09:00:00,13.6301834923,2.19981786092,1.53026910822,0.0,4.9500482616,4.9500482616,0.453139132777,0.0,0.453139132777
 08/02  10:00:00,13.9445574301,2.19981786092,1.84464304593,0.0,4.9500482616,4.9500482616,0.453141575127,0.0,0.453141575127
 08/02  11:00:00,14.1219265058,2.19981786092,2.02201212169,0.0,4.9500482616,4.9500482616,0.453158736382,0.0,0.453158736382
 08/02  12:00:00,13.5413821074,2.19981786092,1.99147308569,0.0,4.9500482616,4.4000428992,0.453170226586,0.0,0.453170226586
