Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/02  13:00:00,14.4424522581,2.19981786092,2.34253787395,0.0,4.9500482616,4.9500482616,0.453150529538,0.0,0.453150529538
 08/02  14:00:00,14.5566315657,2.19981786092,2.45671718157,0.0,4.9500482616,4.9500482616,0.45312083675,0.0,0.45312083675
 08/02  15:00:00,14.7181453714,2.19981786092,2.61823098723,0.0,4.9500482616,4.9500482616,0.453119274223,0.0,0.453119274223
 08/02  16:00:00,14.9113902337,2.19981786092,2.81147584955,0.0,4.9500482616,4.9500482616,0.453120653061,0.0,0.453120653061
 08/02  17:00:00,9.70445384015,2.19981786092,2.00458235522,0.0,2.750026812,2.750026812,0.453120276004,0.0,0.453120276004
 08/02  18:00:00,7.50185029982,2.19981786092,1.45199490209,0.0,1.6500160872,2.2000214496,0.453116442507,0.0,0.453116442507
 08/02  19:00:00,7.15113181371,2.19981786092,1.10127641598,0.0,1.6500160872,2.2000214496,0.453101254432,0.0,0.453101254432
 08/02  20:00:00,8.12640104525,2.19981786092,0.707384343254,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/02  21:00:00,8.29315314922,2.19981786092,0.490303113891,0.0,1.1000107248,2.2000214496,0.453079193472,0.0,0.453079193472
 08/02  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086757658,0.0,0.453086757658
 08/02  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075769356,0.0,0.453075769356
 08/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064775282,0.0,0.453064775282
 08/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053754412,0.0,0.453053754412
 08/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/03  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080336784,0.0,0.453080336784
 08/03  06:00:00,5.33174020025,2.19981786092,0.381895527322,0.0,0.5500053624,2.2000214496,0.453082437333,0.0,0.453082437333
 08/03  07:00:00,6.16523005592,2.19981786092,0.115374658194,0.0,1.6500160872,2.2000214496,0.47218488109,0.0190776985172,0.453107182573
 08/03  08:00:00,13.306815115,2.19981786092,1.2069007309,0.0,4.9500482616,4.9500482616,0.453132572055,0.0,0.453132572055
 08/03  09:00:00,13.9518456035,2.19981786092,1.85193121935,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/03  10:00:00,14.4294938467,2.19981786092,2.3295794626,0.0,4.9500482616,4.9500482616,0.453138201052,0.0,0.453138201052
 08/03  11:00:00,14.7111427417,2.19981786092,2.61122835761,0.0,4.9500482616,4.9500482616,0.886298710924,0.0,0.886298710924
 08/03  12:00:00,14.08477766,2.19981786092,2.53486863825,0.0,4.9500482616,4.4000428992,0.45316795565,0.0,0.45316795565
 08/03  13:00:00,15.0728261456,2.19981786092,2.97291176142,0.0,4.9500482616,4.9500482616,0.453144304031,0.0,0.453144304031
 08/03  14:00:00,15.1557377738,2.19981786092,3.05582338968,0.0,4.9500482616,4.9500482616,0.453115788466,0.0,0.453115788466
 08/03  15:00:00,15.2637533598,2.19981786092,3.16383897566,0.0,4.9500482616,4.9500482616,0.453089259459,0.0,0.453089259459
 08/03  16:00:00,15.3992557821,2.19981786092,3.29934139798,0.0,4.9500482616,4.9500482616,0.453143337788,0.0,0.453143337788
 08/03  17:00:00,10.126371943,2.19981786092,2.42650045806,0.0,2.750026812,2.750026812,0.453122091559,0.0,0.453122091559
 08/03  18:00:00,7.95740791688,2.19981786092,1.90755251915,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/03  19:00:00,7.5312422115,2.19981786092,1.48138681378,0.0,1.6500160872,2.2000214496,0.453107333105,0.0,0.453107333105
 08/03  20:00:00,8.41142132041,2.19981786092,0.992404618421,0.0,1.1000107248,2.2000214496,0.45310930775,0.0,0.45310930775
 08/03  21:00:00,8.56291471847,2.19981786092,0.760064683143,0.0,1.1000107248,2.2000214496,0.453076946851,0.0,0.453076946851
 08/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062102932,0.0,0.453062102932
 08/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308598077,0.0,0.45308598077
 08/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074975375,0.0,0.453074975375
 08/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063944582,0.0,0.453063944582
 08/04  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061911396,0.0,0.453061911396
 08/04  06:00:00,5.60675888077,2.19981786092,0.656914207847,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/04  07:00:00,6.45728101285,2.19981786092,0.407425615127,0.0,1.6500160872,2.2000214496,0.453095742996,0.0,0.453095742996
 08/04  08:00:00,13.887360982,2.19981786092,1.7874465979,0.0,4.9500482616,4.9500482616,0.453133324637,0.0,0.453133324637
 08/04  09:00:00,14.4672467706,2.19981786092,2.36733238646,0.0,4.9500482616,4.9500482616,0.453143896057,0.0,0.453143896057
 08/04  10:00:00,14.9367663919,2.19981786092,2.83685200778,0.0,4.9500482616,4.9500482616,0.453148229378,0.0,0.453148229378
 08/04  11:00:00,15.2729851988,2.19981786092,3.17307081467,0.0,4.9500482616,4.9500482616,0.453152385216,0.0,0.453152385216
 08/04  12:00:00,14.6700410765,2.19981786092,3.12013205474,0.0,4.9500482616,4.4000428992,0.453173841043,0.0,0.453173841043
 08/04  13:00:00,15.5751548672,2.19981786092,3.4752404831,0.0,4.9500482616,4.9500482616,0.453155918698,0.0,0.453155918698
 08/04  14:00:00,15.4962402827,2.19981786092,3.39632589861,0.0,4.9500482616,4.9500482616,0.453118177803,0.0,0.453118177803
 08/04  15:00:00,15.7806770499,2.19981786092,3.68076266573,0.0,4.9500482616,4.9500482616,0.453135509368,0.0,0.453135509368
 08/04  16:00:00,15.9800112486,2.19981786092,3.88009686447,0.0,4.9500482616,4.9500482616,0.453129862825,0.0,0.453129862825
 08/04  17:00:00,10.4858463704,2.19981786092,2.78597488546,0.0,2.750026812,2.750026812,0.453125654572,0.0,0.453125654572
 08/04  18:00:00,8.32330801362,2.19981786092,2.2734526159,0.0,1.6500160872,2.2000214496,0.45311603686,0.0,0.45311603686
 08/04  19:00:00,7.97346402674,2.19981786092,1.92360862901,0.0,1.6500160872,2.2000214496,0.453105706789,0.0,0.453105706789
 08/04  20:00:00,8.78954450873,2.19981786092,1.37052780673,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/04  21:00:00,8.82227588504,2.19981786092,1.01942584972,0.0,1.1000107248,2.2000214496,0.453097966746,0.0,0.453097966746
 08/04  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082972465,0.0,0.453082972465
 08/04  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070445346,0.0,0.453070445346
 08/05  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059387178,0.0,0.453059387178
 08/05  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/05  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083226571,0.0,0.453083226571
 08/05  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072188465,0.0,0.453072188465
 08/05  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/05  06:00:00,5.83302871576,2.19981786092,0.883184042828,0.0,0.5500053624,2.2000214496,0.453074831551,0.0,0.453074831551
 08/05  07:00:00,5.5688749014,2.19981786092,0.619030228475,0.0,0.5500053624,2.2000214496,0.453099460568,0.0,0.453099460568
 08/05  08:00:00,7.87652159652,2.19981786092,1.27666083639,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 08/05  09:00:00,8.32098177967,2.19981786092,1.72112101955,0.0,1.6500160872,2.750026812,0.453110596289,0.0,0.453110596289
 08/05  10:00:00,8.55015915964,2.19981786092,1.95029839951,0.0,1.6500160872,2.750026812,0.453114919391,0.0,0.453114919391
 08/05  11:00:00,8.64783663797,2.19981786092,2.04797587784,0.0,1.6500160872,2.750026812,0.453120307111,0.0,0.453120307111
 08/05  12:00:00,6.82156456935,2.19981786092,1.87171989643,0.0,0.8250080436,1.9250187684,0.453102574244,0.0,0.453102574244
 08/05  13:00:00,6.91586758753,2.19981786092,1.96602291461,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/05  14:00:00,6.93978332819,2.19981786092,1.98993865527,0.0,0.8250080436,1.9250187684,0.453082444592,0.0,0.453082444592
 08/05  15:00:00,6.96228618766,2.19981786092,2.01244151474,0.0,0.8250080436,1.9250187684,0.453100847141,0.0,0.453100847141
 08/05  16:00:00,6.92479024511,2.19981786092,1.97494557219,0.0,0.8250080436,1.9250187684,0.453085634725,0.0,0.453085634725
 08/05  17:00:00,5.87158869316,2.19981786092,1.74675206383,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/05  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086758313,0.0,0.453086758313
 08/05  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088580101,0.0,0.453088580101
 08/05  20:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/05  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088424646,0.0,0.453088424646
 08/05  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074799985,0.0,0.453074799985
 08/05  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/05  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079861609,0.0,0.453079861609
 08/06  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064701538,0.0,0.453064701538
 08/06  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083081872,0.0,0.453083081872
 08/06  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069828406,0.0,0.453069828406
 08/06  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060929794,0.0,0.453060929794
 08/06  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081201869,0.0,0.453081201869
 08/06  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088438253,0.0,0.453088438253
 08/06  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088956926,0.0,0.453088956926
 08/06  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082047521,0.0,0.453082047521
 08/06  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084063174,0.0,0.453084063174
 08/06  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069573595,0.0,0.453069573595
 08/06  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  17:00:00,2.44272050329,0.336866354,0.180835380887,0.0,0.2750026812,1.6500160872,0.453072116151,0.0,0.453072116151
 08/06  18:00:00,2.32454939601,0.2694930832,0.130037544402,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  19:00:00,2.19892397805,0.2021198124,0.0717853972422,0.0,0.2750026812,1.6500160872,0.453082705168,0.0,0.453082705168
 08/06  20:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080922779,0.0,0.453080922779
 08/06  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084642936,0.0,0.453084642936
 08/06  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068428976,0.0,0.453068428976
 08/06  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054315678,0.0,0.453054315678
 08/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078233205,0.0,0.453078233205
 08/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067130948,0.0,0.453067130948
 08/07  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306826112,0.0,0.45306826112
 08/07  06:00:00,5.84344192606,2.19981786092,0.893597253129,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/07  07:00:00,6.69944071392,2.19981786092,0.649585316198,0.0,1.6500160872,2.2000214496,0.45309663802,0.0,0.45309663802
 08/07  08:00:00,14.0623237537,2.19981786092,1.96240936953,0.0,4.9500482616,4.9500482616,0.453116489759,0.0,0.453116489759
 08/07  09:00:00,14.3331435016,2.19981786092,2.23322911747,0.0,4.9500482616,4.9500482616,0.453133227039,0.0,0.453133227039
 08/07  10:00:00,14.3752219387,2.19981786092,2.27530755454,0.0,4.9500482616,4.9500482616,0.453097563878,0.0,0.453097563878
 08/07  11:00:00,14.71223661,2.19981786092,2.61232222588,0.0,4.9500482616,4.9500482616,0.453157132722,0.0,0.453157132722
 08/07  12:00:00,14.1767204682,2.19981786092,2.62681144649,0.0,4.9500482616,4.4000428992,0.453167604704,0.0,0.453167604704
 08/07  13:00:00,15.3489534641,2.19981786092,3.24903907997,0.0,4.9500482616,4.9500482616,0.453148103616,0.0,0.453148103616
 08/07  14:00:00,15.5019892136,2.19981786092,3.40207482945,0.0,4.9500482616,4.9500482616,0.453089834531,0.0,0.453089834531
 08/07  15:00:00,15.4628083275,2.19981786092,3.36289394337,0.0,4.9500482616,4.9500482616,0.453114428828,0.0,0.453114428828
 08/07  16:00:00,15.2590848231,2.19981786092,3.15917043899,0.0,4.9500482616,4.9500482616,0.453114954281,0.0,0.453114954281
 08/07  17:00:00,9.4960911787,2.19981786092,1.79621969377,0.0,2.750026812,2.750026812,0.453113850103,0.0,0.453113850103
 08/07  18:00:00,7.11998477788,2.19981786092,1.07012938016,0.0,1.6500160872,2.2000214496,0.453109363434,0.0,0.453109363434
 08/07  19:00:00,6.94227099209,2.19981786092,0.892415594363,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/07  20:00:00,8.16566239328,2.19981786092,0.746645691287,0.0,1.1000107248,2.2000214496,0.453105076614,0.0,0.453105076614
 08/07  21:00:00,8.43899825909,2.19981786092,0.636148223759,0.0,1.1000107248,2.2000214496,0.453088444408,0.0,0.453088444408
 08/07  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079297583,0.0,0.453079297583
 08/07  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068197772,0.0,0.453068197772
 08/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057054089,0.0,0.453057054089
 08/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080828951,0.0,0.453080828951
 08/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/08  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072311055,0.0,0.453072311055
 08/08  06:00:00,5.82873779048,2.19981786092,0.878893117552,0.0,0.5500053624,2.2000214496,0.453074203027,0.0,0.453074203027
 08/08  07:00:00,6.56533325487,2.19981786092,0.515477857148,0.0,1.6500160872,2.2000214496,0.453108696172,0.0,0.453108696172
 08/08  08:00:00,13.950609457,2.19981786092,1.85069507292,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/08  09:00:00,14.5242563417,2.19981786092,2.42434195759,0.0,4.9500482616,4.9500482616,0.453134262087,0.0,0.453134262087
 08/08  10:00:00,15.0331310023,2.19981786092,2.93321661819,0.0,4.9500482616,4.9500482616,0.453141922501,0.0,0.453141922501
 08/08  11:00:00,15.3576281083,2.19981786092,3.25771372415,0.0,4.9500482616,4.9500482616,0.453148234636,0.0,0.453148234636
 08/08  12:00:00,14.7249986889,2.19981786092,3.17508966722,0.0,4.9500482616,4.4000428992,0.886333598136,0.0,0.886333598136
 08/08  13:00:00,15.7921715414,2.19981786092,3.69225715731,0.0,4.9500482616,4.9500482616,0.453174734065,0.0,0.453174734065
 08/08  14:00:00,15.9779312808,2.19981786092,3.87801689668,0.0,4.9500482616,4.9500482616,0.453101206382,0.0,0.453101206382
 08/08  15:00:00,16.248580293,2.19981786092,4.14866590885,0.0,4.9500482616,4.9500482616,0.453127152845,0.0,0.453127152845
 08/08  16:00:00,16.1736274061,2.19981786092,4.07371302199,0.0,4.9500482616,4.9500482616,0.453146334354,0.0,0.453146334354
 08/08  17:00:00,10.7879314629,2.19981786092,3.088059978,0.0,2.750026812,2.750026812,0.453113213166,0.0,0.453113213166
 08/08  18:00:00,8.56254677646,2.19981786092,2.51269137874,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/08  19:00:00,8.06014972845,2.19981786092,2.01029433072,0.0,1.6500160872,2.2000214496,0.453100279605,0.0,0.453100279605
 08/08  20:00:00,8.79915727738,2.19981786092,1.38014057539,0.0,1.1000107248,2.2000214496,0.453102572345,0.0,0.453102572345
 08/08  21:00:00,8.83602832284,2.19981786092,1.03317828751,0.0,1.1000107248,2.2000214496,0.453078337555,0.0,0.453078337555
 08/08  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/08  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308145564,0.0,0.45308145564
 08/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068871043,0.0,0.453068871043
 08/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057701868,0.0,0.453057701868
 08/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081448172,0.0,0.453081448172
 08/09  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080980975,0.0,0.453080980975
 08/09  06:00:00,5.80259921063,2.19981786092,0.852754537706,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/09  07:00:00,6.7729244267,2.19981786092,0.723069028971,0.0,1.6500160872,2.2000214496,0.453101803719,0.0,0.453101803719
 08/09  08:00:00,14.2933686346,2.19981786092,2.19345425047,0.0,4.9500482616,4.9500482616,0.453135825319,0.0,0.453135825319
 08/09  09:00:00,14.9122696197,2.19981786092,2.81235523562,0.0,4.9500482616,4.9500482616,0.453146088786,0.0,0.453146088786
 08/09  10:00:00,15.2490503568,2.19981786092,3.1491359727,0.0,4.9500482616,4.9500482616,0.453135600815,0.0,0.453135600815
 08/09  11:00:00,15.5536223948,2.19981786092,3.4537080107,0.0,4.9500482616,4.9500482616,0.453152111982,0.0,0.453152111982
 08/09  12:00:00,15.0208304368,2.19981786092,3.47092141504,0.0,4.9500482616,4.4000428992,0.453151225492,0.0,0.453151225492
 08/09  13:00:00,16.0538754836,2.19981786092,3.95396109951,0.0,4.9500482616,4.9500482616,0.453155554969,0.0,0.453155554969
 08/09  14:00:00,16.2151008862,2.19981786092,4.11518650207,0.0,4.9500482616,4.9500482616,0.453138907846,0.0,0.453138907846
 08/09  15:00:00,16.2752280752,2.19981786092,4.17531369109,0.0,4.9500482616,4.9500482616,0.453111478011,0.0,0.453111478011
 08/09  16:00:00,16.2167060945,2.19981786092,4.11679171034,0.0,4.9500482616,4.9500482616,0.453104571475,0.0,0.453104571475
 08/09  17:00:00,10.9447205527,2.19981786092,3.2448490678,0.0,2.750026812,2.750026812,0.453106954127,0.0,0.453106954127
 08/09  18:00:00,8.73461554058,2.19981786092,2.68476014286,0.0,1.6500160872,2.2000214496,0.453112529374,0.0,0.453112529374
 08/09  19:00:00,8.30010633056,2.19981786092,2.25025093284,0.0,1.6500160872,2.2000214496,0.453100354519,0.0,0.453100354519
 08/09  20:00:00,9.1383863079,2.19981786092,1.7193696059,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/09  21:00:00,9.23308028222,2.19981786092,1.43023024689,0.0,1.1000107248,2.2000214496,0.453090777197,0.0,0.453090777197
 08/09  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074583293,0.0,0.453074583293
 08/09  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308100986,0.0,0.45308100986
 08/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068402905,0.0,0.453068402905
 08/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057216143,0.0,0.453057216143
 08/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082376211,0.0,0.453082376211
 08/10  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/10  06:00:00,5.99748312581,2.19981786092,1.04763845288,0.0,0.5500053624,2.2000214496,0.453084412333,0.0,0.453084412333
 08/10  07:00:00,6.81218692889,2.19981786092,0.762331531168,0.0,1.6500160872,2.2000214496,0.453105481253,0.0,0.453105481253
 08/10  08:00:00,14.3559384744,2.19981786092,2.25602409028,0.0,4.9500482616,4.9500482616,0.453138905031,0.0,0.453138905031
 08/10  09:00:00,15.1082575694,2.19981786092,3.00834318532,0.0,4.9500482616,4.9500482616,0.453142262822,0.0,0.453142262822
 08/10  10:00:00,15.6699884046,2.19981786092,3.57007402043,0.0,4.9500482616,4.9500482616,0.453147450406,0.0,0.453147450406
 08/10  11:00:00,16.0209195055,2.19981786092,3.9210051214,0.0,4.9500482616,4.9500482616,0.453139712068,0.0,0.453139712068
 08/10  12:00:00,15.4867302596,2.19981786092,3.93682123786,0.0,4.9500482616,4.4000428992,0.453079269855,0.0,0.453079269855
 08/10  13:00:00,16.5175827008,2.19981786092,4.4176683167,0.0,4.9500482616,4.9500482616,0.45314612093,0.0,0.45314612093
 08/10  14:00:00,16.6473525473,2.19981786092,4.54743816318,0.0,4.9500482616,4.9500482616,0.453095235307,0.0,0.453095235307
 08/10  15:00:00,16.5132429288,2.19981786092,4.41332854472,0.0,4.9500482616,4.9500482616,0.453121714572,0.0,0.453121714572
 08/10  16:00:00,16.7330821634,2.19981786092,4.63316777923,0.0,4.9500482616,4.9500482616,0.453133999502,0.0,0.453133999502
 08/10  17:00:00,11.312581705,2.19981786092,3.61271022008,0.0,2.750026812,2.750026812,0.453115152422,0.0,0.453115152422
 08/10  18:00:00,8.85561032253,2.19981786092,2.80575492481,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/10  19:00:00,8.37812660946,2.19981786092,2.32827121174,0.0,1.6500160872,2.2000214496,0.453107619248,0.0,0.453107619248
 08/10  20:00:00,9.63367389827,2.19981786092,1.83082386294,0.0,1.1000107248,2.2000214496,0.45310861719,0.0,0.45310861719
 08/10  21:00:00,9.37112094322,2.19981786092,1.5682709079,0.0,1.1000107248,2.2000214496,0.453085718969,0.0,0.453085718969
 08/10  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/10  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053809954,0.0,0.453053809954
 08/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077565721,0.0,0.453077565721
 08/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066378965,0.0,0.453066378965
 08/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055171193,0.0,0.453055171193
 08/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/11  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087956797,0.0,0.453087956797
 08/11  06:00:00,6.91452280206,2.19981786092,1.5808447958,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/11  07:00:00,7.20526680203,2.19981786092,1.15541140431,0.0,1.6500160872,2.2000214496,0.453097067693,0.0,0.453097067693
 08/11  08:00:00,14.5173624572,2.19981786092,2.4174480731,0.0,4.9500482616,4.9500482616,0.453131561603,0.0,0.453131561603
 08/11  09:00:00,14.8060195397,2.19981786092,2.70610515556,0.0,4.9500482616,4.9500482616,0.453146261899,0.0,0.453146261899
 08/11  10:00:00,15.0289599841,2.19981786092,2.92904559997,0.0,4.9500482616,4.9500482616,0.453138231034,0.0,0.453138231034
 08/11  11:00:00,15.3880730257,2.19981786092,3.28815864153,0.0,4.9500482616,4.9500482616,0.453150922948,0.0,0.453150922948
 08/11  12:00:00,14.4077010878,2.19981786092,2.85779206603,0.0,4.9500482616,4.4000428992,0.453162328674,0.0,0.453162328674
 08/11  13:00:00,15.128331615,2.19981786092,3.02841723083,0.0,4.9500482616,4.9500482616,0.453113744622,0.0,0.453113744622
 08/11  14:00:00,15.6085667022,2.19981786092,3.50865231805,0.0,4.9500482616,4.9500482616,0.45315678819,0.0,0.45315678819
 08/11  15:00:00,15.9438039698,2.19981786092,3.84388958571,0.0,4.9500482616,4.9500482616,0.453122117299,0.0,0.453122117299
 08/11  16:00:00,15.9770556124,2.19981786092,3.87714122825,0.0,4.9500482616,4.9500482616,0.453147836521,0.0,0.453147836521
 08/11  17:00:00,10.5642123035,2.19981786092,2.86434081855,0.0,2.750026812,2.750026812,0.453128673634,0.0,0.453128673634
 08/11  18:00:00,8.21008172253,2.19981786092,2.1602263248,0.0,1.6500160872,2.2000214496,0.453110223145,0.0,0.453110223145
 08/11  19:00:00,7.66602600048,2.19981786092,1.61617060276,0.0,1.6500160872,2.2000214496,0.453101192269,0.0,0.453101192269
 08/11  20:00:00,8.84536423301,2.19981786092,1.04251419768,0.0,1.1000107248,2.2000214496,0.453103201796,0.0,0.453103201796
 08/11  21:00:00,8.5479444164,2.19981786092,0.745094381074,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080735908,0.0,0.453080735908
 08/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085473208,0.0,0.453085473208
 08/12  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074301562,0.0,0.453074301562
 08/12  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/12  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063094845,0.0,0.453063094845
 08/12  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086741683,0.0,0.453086741683
 08/12  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/12  06:00:00,5.91743472889,2.19981786092,0.583756722634,0.0,0.5500053624,2.2000214496,0.453089223635,0.0,0.453089223635
 08/12  07:00:00,5.1798897861,2.19981786092,0.230045113174,0.0,0.5500053624,2.2000214496,0.453090771464,0.0,0.453090771464
 08/12  08:00:00,7.37163617597,2.19981786092,0.771775415847,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 08/12  09:00:00,7.66543349779,2.19981786092,1.06557273766,0.0,1.6500160872,2.750026812,0.453103389695,0.0,0.453103389695
 08/12  10:00:00,7.83323051588,2.19981786092,1.23336975575,0.0,1.6500160872,2.750026812,0.453106412192,0.0,0.453106412192
 08/12  11:00:00,7.99215593172,2.19981786092,1.39229517159,0.0,1.6500160872,2.750026812,0.45311065886,0.0,0.45311065886
 08/12  12:00:00,6.28266444343,2.19981786092,1.3328197705,0.0,0.8250080436,1.9250187684,0.453084151251,0.0,0.453084151251
 08/12  13:00:00,6.3751659163,2.19981786092,1.42532124338,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/12  14:00:00,6.42772215806,2.19981786092,1.47787748514,0.0,0.8250080436,1.9250187684,0.453096957174,0.0,0.453096957174
 08/12  15:00:00,6.54490455665,2.19981786092,1.59505988372,0.0,0.8250080436,1.9250187684,0.453083970046,0.0,0.453083970046
 08/12  16:00:00,6.64880178561,2.19981786092,1.69895711269,0.0,0.8250080436,1.9250187684,0.453096978733,0.0,0.453096978733
 08/12  17:00:00,5.67806673795,2.19981786092,1.55323010863,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/12  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091893417,0.0,0.453091893417
 08/12  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309022983,0.0,0.45309022983
 08/12  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/12  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092315684,0.0,0.453092315684
 08/12  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085148059,0.0,0.453085148059
 08/12  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/12  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054952585,0.0,0.453054952585
 08/13  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074571113,0.0,0.453074571113
 08/13  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058574454,0.0,0.453058574454
 08/13  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079485161,0.0,0.453079485161
 08/13  06:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070432503,0.0,0.453070432503
 08/13  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308402444,0.0,0.45308402444
 08/13  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453024663144,0.0,0.453024663144
 08/13  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089212306,0.0,0.453089212306
 08/13  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091215486,0.0,0.453091215486
 08/13  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076585533,0.0,0.453076585533
 08/13  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080000468,0.0,0.453080000468
 08/13  16:00:00,2.06879871168,0.0898310277334,0.0539489155376,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  17:00:00,2.39473573491,0.2694930832,0.200223883302,0.0,0.2750026812,1.6500160872,0.453080853365,0.0,0.453080853365
 08/13  18:00:00,2.23521016506,0.2021198124,0.108071584253,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082426544,0.0,0.453082426544
 08/13  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083200446,0.0,0.453083200446
 08/13  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077855381,0.0,0.453077855381
 08/13  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076484546,0.0,0.453076484546
 08/13  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062299855,0.0,0.453062299855
 08/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086021658,0.0,0.453086021658
 08/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074821214,0.0,0.453074821214
 08/14  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075812446,0.0,0.453075812446
 08/14  06:00:00,7.28610677625,2.19981786092,1.95242876999,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/14  07:00:00,7.76812440785,2.19981786092,1.71826901012,0.0,1.6500160872,2.2000214496,0.453104030447,0.0,0.453104030447
 08/14  08:00:00,15.5203809974,2.19981786092,3.42046661327,0.0,4.9500482616,4.9500482616,0.453137348156,0.0,0.453137348156
 08/14  09:00:00,16.1922349747,2.19981786092,4.09232059058,0.0,4.9500482616,4.9500482616,0.453145630457,0.0,0.453145630457
 08/14  10:00:00,16.3895701255,2.19981786092,4.2896557414,0.0,4.9500482616,4.9500482616,0.453103142389,0.0,0.453103142389
 08/14  11:00:00,16.6786173334,2.19981786092,4.57870294927,0.0,4.9500482616,4.9500482616,0.453151403254,0.0,0.453151403254
 08/14  12:00:00,15.7692249473,2.19981786092,4.21931592557,0.0,4.9500482616,4.4000428992,0.453171950386,0.0,0.453171950386
 08/14  13:00:00,17.4246383488,2.19981786092,5.32472396471,0.0,4.9500482616,4.9500482616,0.453164687191,0.0,0.453164687191
 08/14  14:00:00,18.4073094886,2.19981786092,6.30739510448,0.0,4.9500482616,4.9500482616,0.453092364981,0.0,0.453092364981
 08/14  15:00:00,18.5274848881,2.19981786092,6.42757050396,0.0,4.9500482616,4.9500482616,0.453117434292,0.0,0.453117434292
 08/14  16:00:00,18.4505987857,2.19981786092,6.35068440156,0.0,4.9500482616,4.9500482616,0.453146615145,0.0,0.453146615145
 08/14  17:00:00,12.1929328817,2.19981786092,4.49306139682,0.0,2.750026812,2.750026812,0.453118666622,0.0,0.453118666622
 08/14  18:00:00,9.06799831634,2.19981786092,3.01814291861,0.0,1.6500160872,2.2000214496,0.453109675059,0.0,0.453109675059
 08/14  19:00:00,8.57750883463,2.19981786092,2.5276534369,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/14  20:00:00,9.96703567051,2.19981786092,2.16418563518,0.0,1.1000107248,2.2000214496,0.453105065343,0.0,0.453105065343
 08/14  21:00:00,9.61175617061,2.19981786092,1.80890613528,0.0,1.1000107248,2.2000214496,0.453089673654,0.0,0.453089673654
 08/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078773682,0.0,0.453078773682
 08/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067552079,0.0,0.453067552079
 08/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056298093,0.0,0.453056298093
 08/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079958889,0.0,0.453079958889
 08/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/15  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071318371,0.0,0.453071318371
 08/15  06:00:00,7.41976897138,2.19981786092,2.08609096512,0.0,0.5500053624,2.2000214496,0.453073043356,0.0,0.453073043356
 08/15  07:00:00,7.87162603332,2.19981786092,1.8217706356,0.0,1.6500160872,2.2000214496,0.453100057032,0.0,0.453100057032
 08/15  08:00:00,15.5196481805,2.19981786092,3.4197337964,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/15  09:00:00,16.0800287533,2.19981786092,3.9801143692,0.0,4.9500482616,4.9500482616,0.453131987943,0.0,0.453131987943
 08/15  10:00:00,16.7121966166,2.19981786092,4.61228223249,0.0,4.9500482616,4.9500482616,0.453139014381,0.0,0.453139014381
 08/15  11:00:00,17.3056883449,2.19981786092,5.20577396075,0.0,4.9500482616,4.9500482616,0.453155823209,0.0,0.453155823209
 08/15  12:00:00,16.6128969082,2.19981786092,5.06298788646,0.0,4.9500482616,4.4000428992,0.886301674183,0.0,0.886301674183
 08/15  13:00:00,17.6744190072,2.19981786092,5.57450462311,0.0,4.9500482616,4.9500482616,0.453157773211,0.0,0.453157773211
 08/15  14:00:00,17.9178898992,2.19981786092,5.81797551505,0.0,4.9500482616,4.9500482616,0.453122491374,0.0,0.453122491374
 08/15  15:00:00,17.6790636602,2.19981786092,5.57914927608,0.0,4.9500482616,4.9500482616,0.453134168128,0.0,0.453134168128
 08/15  16:00:00,17.2876939546,2.19981786092,5.18777957044,0.0,4.9500482616,4.9500482616,0.453139166935,0.0,0.453139166935
 08/15  17:00:00,11.6046116906,2.19981786092,3.90474020571,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 08/15  18:00:00,9.2434594624,2.19981786092,3.19360406467,0.0,1.6500160872,2.2000214496,0.45311973534,0.0,0.45311973534
 08/15  19:00:00,8.88630247155,2.19981786092,2.83644707382,0.0,1.6500160872,2.2000214496,0.453101884547,0.0,0.453101884547
 08/15  20:00:00,10.0769947541,2.19981786092,2.27414471875,0.0,1.1000107248,2.2000214496,0.45310454365,0.0,0.45310454365
 08/15  21:00:00,9.66079541434,2.19981786092,1.85794537901,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/15  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087904286,0.0,0.453087904286
 08/15  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071778294,0.0,0.453071778294
 08/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060530054,0.0,0.453060530054
 08/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084148342,0.0,0.453084148342
 08/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072925062,0.0,0.453072925062
 08/16  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072269261,0.0,0.453072269261
 08/16  06:00:00,6.83649461256,2.19981786092,1.5028166063,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/16  07:00:00,6.8766680646,2.19981786092,0.826812666868,0.0,1.6500160872,2.2000214496,0.453092176759,0.0,0.453092176759
 08/16  08:00:00,13.9630793497,2.19981786092,1.86316496561,0.0,4.9500482616,4.9500482616,0.453103144426,0.0,0.453103144426
 08/16  09:00:00,14.1688296523,2.19981786092,2.06891526819,0.0,4.9500482616,4.9500482616,0.453146587128,0.0,0.453146587128
 08/16  10:00:00,14.3091698846,2.19981786092,2.20925550045,0.0,4.9500482616,4.9500482616,0.45313835288,0.0,0.45313835288
 08/16  11:00:00,14.4734996128,2.19981786092,2.37358522869,0.0,4.9500482616,4.9500482616,0.453155393534,0.0,0.453155393534
 08/16  12:00:00,13.8090276806,2.19981786092,2.25911865892,0.0,4.9500482616,4.4000428992,0.453172893251,0.0,0.453172893251
 08/16  13:00:00,14.8261236817,2.19981786092,2.72620929759,0.0,4.9500482616,4.9500482616,0.453164263526,0.0,0.453164263526
 08/16  14:00:00,14.9768788646,2.19981786092,2.87696448043,0.0,4.9500482616,4.9500482616,0.453129141139,0.0,0.453129141139
 08/16  15:00:00,14.900847175,2.19981786092,2.80093279088,0.0,4.9500482616,4.9500482616,0.45312499363,0.0,0.45312499363
 08/16  16:00:00,15.0065775821,2.19981786092,2.90666319796,0.0,4.9500482616,4.9500482616,0.453150724781,0.0,0.453150724781
 08/16  17:00:00,9.81423726724,2.19981786092,2.11436578231,0.0,2.750026812,2.750026812,0.453116143168,0.0,0.453116143168
 08/16  18:00:00,7.67051143248,2.19981786092,1.62065603476,0.0,1.6500160872,2.2000214496,0.45309715657,0.0,0.45309715657
 08/16  19:00:00,7.33633923899,2.19981786092,1.28648384126,0.0,1.6500160872,2.2000214496,0.453095435868,0.0,0.453095435868
 08/16  20:00:00,8.70837564466,2.19981786092,0.905525609335,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/16  21:00:00,8.48871091002,2.19981786092,0.685860874691,0.0,1.1000107248,2.2000214496,0.453086076973,0.0,0.453086076973
 08/16  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075694795,0.0,0.453075694795
 08/16  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064445182,0.0,0.453064445182
 08/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060660306,0.0,0.453060660306
 08/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076814326,0.0,0.453076814326
 08/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065565545,0.0,0.453065565545
 08/17  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/17  06:00:00,5.90911991382,2.19981786092,0.575441907563,0.0,0.5500053624,2.2000214496,0.45306882368,0.0,0.45306882368
 08/17  07:00:00,6.29952237973,2.19981786092,0.249666982,0.0,1.6500160872,2.2000214496,0.45310372187,0.0,0.45310372187
 08/17  08:00:00,13.6316968218,2.19981786092,1.53178243772,0.0,4.9500482616,4.9500482616,0.453132350074,0.0,0.453132350074
 08/17  09:00:00,14.2247739621,2.19981786092,2.12485957795,0.0,4.9500482616,4.9500482616,0.45314687533,0.0,0.45314687533
 08/17  10:00:00,14.5904111967,2.19981786092,2.49049681259,0.0,4.9500482616,4.9500482616,0.453140400782,0.0,0.453140400782
 08/17  11:00:00,14.8119616821,2.19981786092,2.71204729798,0.0,4.9500482616,4.9500482616,0.453161866717,0.0,0.453161866717
 08/17  12:00:00,14.2143091281,2.19981786092,2.66440010639,0.0,4.9500482616,4.4000428992,0.453149275692,0.0,0.453149275692
 08/17  13:00:00,15.2364149328,2.19981786092,3.13650054867,0.0,4.9500482616,4.9500482616,0.453157513557,0.0,0.453157513557
 08/17  14:00:00,15.5070805679,2.19981786092,3.40716618373,0.0,4.9500482616,4.9500482616,0.453127610075,0.0,0.453127610075
 08/17  15:00:00,15.7771646066,2.19981786092,3.67725022251,0.0,4.9500482616,4.9500482616,0.453099953157,0.0,0.453099953157
 08/17  16:00:00,15.801583946,2.19981786092,3.70166956189,0.0,4.9500482616,4.9500482616,0.453152539404,0.0,0.453152539404
 08/17  17:00:00,10.3747355173,2.19981786092,2.67486403234,0.0,2.750026812,2.750026812,0.453118031291,0.0,0.453118031291
 08/17  18:00:00,8.09938711821,2.19981786092,2.04953172048,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/17  19:00:00,8.00196757789,2.19981786092,1.56827884683,0.0,1.6500160872,2.2000214496,0.453104716411,0.0,0.453104716411
 08/17  20:00:00,8.90921613114,2.19981786092,1.10636609581,0.0,1.1000107248,2.2000214496,0.453101252756,0.0,0.453101252756
 08/17  21:00:00,8.70796803122,2.19981786092,0.905117995895,0.0,1.1000107248,2.2000214496,0.453082956704,0.0,0.453082956704
 08/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067773858,0.0,0.453067773858
 08/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056457788,0.0,0.453056457788
 08/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308009699,0.0,0.45308009699
 08/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068852682,0.0,0.453068852682
 08/18  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306653385,0.0,0.45306653385
 08/18  06:00:00,5.89942174589,2.19981786092,0.565743739626,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/18  07:00:00,6.35182908975,2.19981786092,0.301973692024,0.0,1.6500160872,2.2000214496,0.453099971932,0.0,0.453099971932
 08/18  08:00:00,13.7209244433,2.19981786092,1.62101005917,0.0,4.9500482616,4.9500482616,0.453136510334,0.0,0.453136510334
 08/18  09:00:00,14.4290846145,2.19981786092,2.32917023034,0.0,4.9500482616,4.9500482616,0.453145801951,0.0,0.453145801951
 08/18  10:00:00,14.8864920467,2.19981786092,2.78657766253,0.0,4.9500482616,4.9500482616,0.453148824873,0.0,0.453148824873
 08/18  11:00:00,15.1352668702,2.19981786092,3.03535248609,0.0,4.9500482616,4.9500482616,0.453147349872,0.0,0.453147349872
 08/18  12:00:00,14.480447071,2.19981786092,2.93053804926,0.0,4.9500482616,4.4000428992,0.453170215963,0.0,0.453170215963
 08/18  13:00:00,15.4926243782,2.19981786092,3.3927099941,0.0,4.9500482616,4.9500482616,0.453153161398,0.0,0.453153161398
 08/18  14:00:00,15.5341828147,2.19981786092,3.43426843057,0.0,4.9500482616,4.9500482616,0.453137821933,0.0,0.453137821933
 08/18  15:00:00,15.3765809923,2.19981786092,3.27666660814,0.0,4.9500482616,4.9500482616,0.453130701668,0.0,0.453130701668
 08/18  16:00:00,15.1738860518,2.19981786092,3.07397166767,0.0,4.9500482616,4.9500482616,0.453152726927,0.0,0.453152726927
 08/18  17:00:00,9.89630316345,2.19981786092,2.19643167853,0.0,2.750026812,2.750026812,0.453116904116,0.0,0.453116904116
 08/18  18:00:00,7.60921014065,2.19981786092,1.55935474292,0.0,1.6500160872,2.2000214496,0.453117876189,0.0,0.453117876189
 08/18  19:00:00,7.58510624134,2.19981786092,1.15141751028,0.0,1.6500160872,2.2000214496,0.453098879882,0.0,0.453098879882
 08/18  20:00:00,8.60034117777,2.19981786092,0.797491142445,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/18  21:00:00,8.43715270114,2.19981786092,0.634302665809,0.0,1.1000107248,2.2000214496,0.453085568768,0.0,0.453085568768
 08/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070943118,0.0,0.453070943118
 08/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059660413,0.0,0.453059660413
 08/19  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083273745,0.0,0.453083273745
 08/19  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/19  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072036161,0.0,0.453072036161
 08/19  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060770299,0.0,0.453060770299
 08/19  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/19  06:00:00,5.99883141255,2.19981786092,0.665153406286,0.0,0.5500053624,2.2000214496,0.453063053883,0.0,0.453063053883
 08/19  07:00:00,5.15362683041,2.19981786092,0.20378215748,0.0,0.5500053624,2.2000214496,0.453096127842,0.0,0.453096127842
 08/19  08:00:00,7.2342006232,2.19981786092,0.63433986307,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 08/19  09:00:00,7.47196616582,2.19981786092,0.872105405691,0.0,1.6500160872,2.750026812,0.453110690105,0.0,0.453110690105
 08/19  10:00:00,7.69870950533,2.19981786092,1.09884874521,0.0,1.6500160872,2.750026812,0.453100216585,0.0,0.453100216585
 08/19  11:00:00,8.02641373373,2.19981786092,1.4265529736,0.0,1.6500160872,2.750026812,0.453117697585,0.0,0.453117697585
 08/19  12:00:00,6.46980340325,2.19981786092,1.51995873032,0.0,0.8250080436,1.9250187684,0.453100491377,0.0,0.453100491377
 08/19  13:00:00,6.45456591644,2.19981786092,1.50472124351,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/19  14:00:00,6.72724573077,2.19981786092,1.77740105784,0.0,0.8250080436,1.9250187684,0.453108791307,0.0,0.453108791307
 08/19  15:00:00,6.95642631898,2.19981786092,2.00658164605,0.0,0.8250080436,1.9250187684,0.453095960217,0.0,0.453095960217
 08/19  16:00:00,6.90524873911,2.19981786092,1.95540406618,0.0,0.8250080436,1.9250187684,0.453089152507,0.0,0.453089152507
 08/19  17:00:00,5.76751485872,2.19981786092,1.64267822939,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/19  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081889072,0.0,0.453081889072
 08/19  19:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092605361,0.0,0.453092605361
 08/19  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/19  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083081688,0.0,0.453083081688
 08/19  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073417671,0.0,0.453073417671
 08/19  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/19  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062154423,0.0,0.453062154423
 08/20  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081136195,0.0,0.453081136195
 08/20  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065133715,0.0,0.453065133715
 08/20  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088869201,0.0,0.453088869201
 08/20  06:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076857454,0.0,0.453076857454
 08/20  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079893352,0.0,0.453079893352
 08/20  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080966353,0.0,0.453080966353
 08/20  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308780873,0.0,0.45308780873
 08/20  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061515827,0.0,0.453061515827
 08/20  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084385196,0.0,0.453084385196
 08/20  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086394521,0.0,0.453086394521
 08/20  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308777269,0.0,0.45308777269
