Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/20  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  19:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076902652,0.0,0.453076902652
 08/20  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071913921,0.0,0.453071913921
 08/20  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064534591,0.0,0.453064534591
 08/20  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082418609,0.0,0.453082418609
 08/20  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068857969,0.0,0.453068857969
 08/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057605386,0.0,0.453057605386
 08/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081235748,0.0,0.453081235748
 08/21  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/21  06:00:00,6.15519151202,2.19981786092,0.437680172422,0.0,0.5500053624,2.2000214496,0.45308512375,0.0,0.45308512375
 08/21  07:00:00,6.1106909204,2.19981786092,0.0608355226743,0.0,1.6500160872,2.2000214496,0.640175683596,0.187101947626,0.45307373597
 08/21  08:00:00,13.2718850943,2.19981786092,1.17197071022,0.0,4.9500482616,4.9500482616,0.453133987871,0.0,0.453133987871
 08/21  09:00:00,13.7152149758,2.19981786092,1.61530059172,0.0,4.9500482616,4.9500482616,0.453137131447,0.0,0.453137131447
 08/21  10:00:00,13.8759207672,2.19981786092,1.7760063831,0.0,4.9500482616,4.9500482616,0.453129470831,0.0,0.453129470831
 08/21  11:00:00,14.0012872251,2.19981786092,1.90137284095,0.0,4.9500482616,4.9500482616,0.453149783058,0.0,0.453149783058
 08/21  12:00:00,13.208458783,2.19981786092,1.65854976131,0.0,4.9500482616,4.4000428992,0.453139437274,0.0,0.453139437274
 08/21  13:00:00,13.9225857823,2.19981786092,1.82267139822,0.0,4.9500482616,4.9500482616,0.453119103199,0.0,0.453119103199
 08/21  14:00:00,13.9760932888,2.19981786092,1.87617890467,0.0,4.9500482616,4.9500482616,0.453112295547,0.0,0.453112295547
 08/21  15:00:00,14.03625741,2.19981786092,1.93634302585,0.0,4.9500482616,4.9500482616,0.453085363837,0.0,0.453085363837
 08/21  16:00:00,14.0273432794,2.19981786092,1.92742889523,0.0,4.9500482616,4.9500482616,0.453143268484,0.0,0.453143268484
 08/21  17:00:00,8.79214522496,2.19981786092,1.09227374003,0.0,2.750026812,2.750026812,0.45312270296,0.0,0.45312270296
 08/21  18:00:00,6.71491963192,2.19981786092,0.665064234194,0.0,1.6500160872,2.2000214496,0.453100375133,0.0,0.453100375133
 08/21  19:00:00,6.89593230418,2.19981786092,0.462243573122,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/21  20:00:00,8.05988029423,2.19981786092,0.257030258899,0.0,1.1000107248,2.2000214496,0.453095959763,0.0,0.453095959763
 08/21  21:00:00,7.9796573681,2.19981786092,0.176807332769,0.0,1.1000107248,2.2000214496,0.453057544146,0.0,0.453057544146
 08/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083301974,0.0,0.453083301974
 08/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072066036,0.0,0.453072066036
 08/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306080534,0.0,0.45306080534
 08/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084414943,0.0,0.453084414943
 08/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/22  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078655103,0.0,0.453078655103
 08/22  06:00:00,5.97254114662,2.19981786092,0.25502980703,0.0,0.5500053624,2.2000214496,0.453078552472,0.0,0.453078552472
 08/22  07:00:00,6.05712911143,2.19981786092,0.00727371370406,0.0,1.6500160872,2.2000214496,0.380497789644,0.360497789644,0.02
 08/22  08:00:00,12.9352065866,2.19981786092,0.835292202465,0.0,4.9500482616,4.9500482616,0.453128359996,0.0,0.453128359996
 08/22  09:00:00,13.4641119933,2.19981786092,1.36419760914,0.0,4.9500482616,4.9500482616,0.453138648257,0.0,0.453138648257
 08/22  10:00:00,13.6553610076,2.19981786092,1.55544662348,0.0,4.9500482616,4.9500482616,0.453120409254,0.0,0.453120409254
 08/22  11:00:00,13.7965848306,2.19981786092,1.69667044647,0.0,4.9500482616,4.9500482616,0.453155540701,0.0,0.453155540701
 08/22  12:00:00,13.0351575964,2.19981786092,1.48524857466,0.0,4.9500482616,4.4000428992,0.886238756122,0.0,0.886238756122
 08/22  13:00:00,13.7702895442,2.19981786092,1.67037516012,0.0,4.9500482616,4.9500482616,0.453155990965,0.0,0.453155990965
 08/22  14:00:00,13.7665198502,2.19981786092,1.66660546605,0.0,4.9500482616,4.9500482616,0.453115150682,0.0,0.453115150682
 08/22  15:00:00,13.7991315517,2.19981786092,1.69921716759,0.0,4.9500482616,4.9500482616,0.453113847756,0.0,0.453113847756
 08/22  16:00:00,14.0828003575,2.19981786092,1.98288597334,0.0,4.9500482616,4.9500482616,0.453104994229,0.0,0.453104994229
 08/22  17:00:00,8.85081262687,2.19981786092,1.15094114195,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 08/22  18:00:00,6.74300196424,2.19981786092,0.69314656651,0.0,1.6500160872,2.2000214496,0.453113966031,0.0,0.453113966031
 08/22  19:00:00,6.87577154154,2.19981786092,0.442082810479,0.0,1.6500160872,2.2000214496,0.45310422249,0.0,0.45310422249
 08/22  20:00:00,7.95840524823,2.19981786092,0.155555212904,0.0,1.1000107248,2.2000214496,0.45310808049,0.0,0.45310808049
 08/22  21:00:00,7.86700839334,2.19981786092,0.0641583580153,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/22  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086787442,0.0,0.453086787442
 08/22  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075227642,0.0,0.453075227642
 08/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063976386,0.0,0.453063976386
 08/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087568101,0.0,0.453087568101
 08/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076354098,0.0,0.453076354098
 08/23  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077326576,0.0,0.453077326576
 08/23  06:00:00,5.82271304721,2.19981786092,0.105201707621,0.0,0.5500053624,2.2000214496,0.0598069442495,0.0398069442495,0.02
 08/23  07:00:00,6.0760379259,2.19981786092,0.0261825281705,0.0,1.6500160872,2.2000214496,0.559854970463,0.106749373266,0.453105597197
 08/23  08:00:00,12.669436865,2.19981786092,0.569522480847,0.0,4.9500482616,4.9500482616,0.462964145151,0.0098280255598,0.453136119591
 08/23  09:00:00,13.2537264743,2.19981786092,1.15381209019,0.0,4.9500482616,4.9500482616,0.453146988594,0.0,0.453146988594
 08/23  10:00:00,13.658819943,2.19981786092,1.55890555884,0.0,4.9500482616,4.9500482616,0.453139291781,0.0,0.453139291781
 08/23  11:00:00,13.8792269707,2.19981786092,1.77931258652,0.0,4.9500482616,4.9500482616,0.453121283614,0.0,0.453121283614
 08/23  12:00:00,13.271912243,2.19981786092,1.72200322131,0.0,4.9500482616,4.4000428992,0.453172836458,0.0,0.453172836458
 08/23  13:00:00,14.2405439207,2.19981786092,2.14062953657,0.0,4.9500482616,4.9500482616,0.453174108708,0.0,0.453174108708
 08/23  14:00:00,14.3764211981,2.19981786092,2.27650681392,0.0,4.9500482616,4.9500482616,0.4530931255,0.0,0.4530931255
 08/23  15:00:00,14.4647456761,2.19981786092,2.36483129201,0.0,4.9500482616,4.9500482616,0.453118068641,0.0,0.453118068641
 08/23  16:00:00,14.5324022592,2.19981786092,2.4324878751,0.0,4.9500482616,4.9500482616,0.453116691671,0.0,0.453116691671
 08/23  17:00:00,9.26909781407,2.19981786092,1.56922632915,0.0,2.750026812,2.750026812,0.453119114359,0.0,0.453119114359
 08/23  18:00:00,7.10746756083,2.19981786092,1.0576121631,0.0,1.6500160872,2.2000214496,0.453110054151,0.0,0.453110054151
 08/23  19:00:00,7.13045216701,2.19981786092,0.696763435953,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/23  20:00:00,8.17207953421,2.19981786092,0.369229498879,0.0,1.1000107248,2.2000214496,0.453105382642,0.0,0.453105382642
 08/23  21:00:00,8.04405921757,2.19981786092,0.241209182244,0.0,1.1000107248,2.2000214496,0.453089956166,0.0,0.453089956166
 08/23  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079027777,0.0,0.453079027777
 08/23  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067780787,0.0,0.453067780787
 08/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056523278,0.0,0.453056523278
 08/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080180809,0.0,0.453080180809
 08/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/24  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.4530715399,0.0,0.4530715399
 08/24  06:00:00,5.99436699047,2.19981786092,0.27685565088,0.0,0.5500053624,2.2000214496,0.453073263875,0.0,0.453073263875
 08/24  07:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.740391477738,0.287307201295,0.453084276442
 08/24  08:00:00,12.807267582,2.19981786092,0.707353197914,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/24  09:00:00,13.2318192541,2.19981786092,1.13190487,0.0,4.9500482616,4.9500482616,0.453132357116,0.0,0.453132357116
 08/24  10:00:00,13.6514001404,2.19981786092,1.55148575632,0.0,4.9500482616,4.9500482616,0.453143948899,0.0,0.453143948899
 08/24  11:00:00,14.0931543173,2.19981786092,1.99323993317,0.0,4.9500482616,4.9500482616,0.453144881507,0.0,0.453144881507
 08/24  12:00:00,13.7971340425,2.19981786092,2.24722502075,0.0,4.9500482616,4.4000428992,0.886339919698,0.0,0.886339919698
 08/24  13:00:00,14.8393229495,2.19981786092,2.73940856538,0.0,4.9500482616,4.9500482616,0.453124630756,0.0,0.453124630756
 08/24  14:00:00,14.8853496803,2.19981786092,2.78543529619,0.0,4.9500482616,4.9500482616,0.453122712193,0.0,0.453122712193
 08/24  15:00:00,14.9048925997,2.19981786092,2.8049782156,0.0,4.9500482616,4.9500482616,0.453120673241,0.0,0.453120673241
 08/24  16:00:00,14.8505062218,2.19981786092,2.75059183768,0.0,4.9500482616,4.9500482616,0.453139056783,0.0,0.453139056783
 08/24  17:00:00,9.52764894346,2.19981786092,1.82777745853,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 08/24  18:00:00,7.29158008465,2.19981786092,1.24172468692,0.0,1.6500160872,2.2000214496,0.453119849116,0.0,0.453119849116
 08/24  19:00:00,7.79270906814,2.19981786092,0.975187003742,0.0,1.6500160872,2.2000214496,0.453095607037,0.0,0.453095607037
 08/24  20:00:00,8.52385448277,2.19981786092,0.721004447446,0.0,1.1000107248,2.2000214496,0.453104656932,0.0,0.453104656932
 08/24  21:00:00,8.301305171,2.19981786092,0.498455135669,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084727015,0.0,0.453084727015
 08/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071860492,0.0,0.453071860492
 08/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060614148,0.0,0.453060614148
 08/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308425123,0.0,0.45308425123
 08/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073043926,0.0,0.453073043926
 08/25  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072411619,0.0,0.453072411619
 08/25  06:00:00,6.19212661075,2.19981786092,0.474615271153,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/25  07:00:00,6.07841841087,2.19981786092,0.0285630131383,0.0,1.6500160872,2.2000214496,0.591731899866,0.138639542649,0.453092357217
 08/25  08:00:00,13.1077122478,2.19981786092,1.00779786366,0.0,4.9500482616,4.9500482616,0.453131202942,0.0,0.453131202942
 08/25  09:00:00,13.4702887979,2.19981786092,1.37037441373,0.0,4.9500482616,4.9500482616,0.453146951792,0.0,0.453146951792
 08/25  10:00:00,13.7470417186,2.19981786092,1.64712733443,0.0,4.9500482616,4.9500482616,0.453138790048,0.0,0.453138790048
 08/25  11:00:00,14.0854402749,2.19981786092,1.98552589079,0.0,4.9500482616,4.9500482616,0.453155934488,0.0,0.453155934488
 08/25  12:00:00,13.6633446455,2.19981786092,2.11343562379,0.0,4.9500482616,4.4000428992,0.453162182956,0.0,0.453162182956
 08/25  13:00:00,14.7140336369,2.19981786092,2.61411925276,0.0,4.9500482616,4.9500482616,0.453153929526,0.0,0.453153929526
 08/25  14:00:00,14.7166069954,2.19981786092,2.61669261126,0.0,4.9500482616,4.9500482616,0.453126605344,0.0,0.453126605344
 08/25  15:00:00,14.678996095,2.19981786092,2.57908171088,0.0,4.9500482616,4.9500482616,0.453098827307,0.0,0.453098827307
 08/25  16:00:00,14.7331201719,2.19981786092,2.63320578775,0.0,4.9500482616,4.9500482616,0.453150540618,0.0,0.453150540618
 08/25  17:00:00,9.42071404799,2.19981786092,1.72084256306,0.0,2.750026812,2.750026812,0.453116786324,0.0,0.453116786324
 08/25  18:00:00,7.21093958064,2.19981786092,1.16108418291,0.0,1.6500160872,2.2000214496,0.453098270864,0.0,0.453098270864
 08/25  19:00:00,7.7467084638,2.19981786092,0.929186399406,0.0,1.6500160872,2.2000214496,0.453096272983,0.0,0.453096272983
 08/25  20:00:00,8.54523656577,2.19981786092,0.742386530444,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/25  21:00:00,8.48764564657,2.19981786092,0.684795611247,0.0,1.1000107248,2.2000214496,0.453085273226,0.0,0.453085273226
 08/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076844477,0.0,0.453076844477
 08/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065615688,0.0,0.453065615688
 08/26  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054372881,0.0,0.453054372881
 08/26  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/26  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078070535,0.0,0.453078070535
 08/26  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066857628,0.0,0.453066857628
 08/26  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/26  06:00:00,6.52259151241,2.19981786092,0.805080172819,0.0,0.5500053624,2.2000214496,0.453070173409,0.0,0.453070173409
 08/26  07:00:00,5.28139301814,2.19981786092,0.331548345215,0.0,0.5500053624,2.2000214496,0.453086178332,0.0,0.453086178332
 08/26  08:00:00,7.36429956479,2.19981786092,0.764438804668,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 08/26  09:00:00,7.66972161064,2.19981786092,1.06986085051,0.0,1.6500160872,2.750026812,0.453096658184,0.0,0.453096658184
 08/26  10:00:00,7.97665000904,2.19981786092,1.37678924892,0.0,1.6500160872,2.750026812,0.453100252663,0.0,0.453100252663
 08/26  11:00:00,8.30743101439,2.19981786092,1.70757025426,0.0,1.6500160872,2.750026812,0.453115072489,0.0,0.453115072489
 08/26  12:00:00,6.59415749292,2.19981786092,1.64431281999,0.0,0.8250080436,1.9250187684,0.45310636659,0.0,0.45310636659
 08/26  13:00:00,6.89076850037,2.19981786092,1.94092382744,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/26  14:00:00,6.84284851197,2.19981786092,1.89300383904,0.0,0.8250080436,1.9250187684,0.453077540745,0.0,0.453077540745
 08/26  15:00:00,6.82889806158,2.19981786092,1.87905338866,0.0,0.8250080436,1.9250187684,0.453067648163,0.0,0.453067648163
 08/26  16:00:00,6.85451226175,2.19981786092,1.90466758882,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/26  17:00:00,5.57651481379,2.19981786092,1.45167818446,0.0,0.2750026812,1.6500160872,0.453099831924,0.0,0.453099831924
 08/26  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090429268,0.0,0.453090429268
 08/26  19:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/26  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308834268,0.0,0.45308834268
 08/26  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091235049,0.0,0.453091235049
 08/26  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/26  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080711863,0.0,0.453080711863
 08/26  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069505792,0.0,0.453069505792
 08/27  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053697544,0.0,0.453053697544
 08/27  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072040108,0.0,0.453072040108
 08/27  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061460082,0.0,0.453061460082
 08/27  06:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083879585,0.0,0.453083879585
 08/27  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081207918,0.0,0.453081207918
 08/27  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087850367,0.0,0.453087850367
 08/27  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085416486,0.0,0.453085416486
 08/27  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093054362,0.0,0.453093054362
 08/27  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073043875,0.0,0.453073043875
 08/27  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057417715,0.0,0.453057417715
 08/27  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077476129,0.0,0.453077476129
 08/27  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  19:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308460566,0.0,0.45308460566
 08/27  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079534715,0.0,0.453079534715
 08/27  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071758909,0.0,0.453071758909
 08/27  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055678622,0.0,0.453055678622
 08/27  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077024187,0.0,0.453077024187
 08/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065840004,0.0,0.453065840004
 08/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054628749,0.0,0.453054628749
 08/28  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/28  06:00:00,6.06086261318,2.19981786092,0.34335127359,0.0,0.5500053624,2.2000214496,0.453081873005,0.0,0.453081873005
 08/28  07:00:00,6.17208066296,2.19981786092,0.122225265237,0.0,1.6500160872,2.2000214496,0.485559308141,0.0324527616077,0.453106546533
 08/28  08:00:00,13.2302344631,2.19981786092,1.13032007899,0.0,4.9500482616,4.9500482616,0.453133474579,0.0,0.453133474579
 08/28  09:00:00,13.7348810064,2.19981786092,1.63496662229,0.0,4.9500482616,4.9500482616,0.453137922919,0.0,0.453137922919
 08/28  10:00:00,14.2168318126,2.19981786092,2.11691742844,0.0,4.9500482616,4.9500482616,0.453148239994,0.0,0.453148239994
 08/28  11:00:00,14.5826207872,2.19981786092,2.48270640309,0.0,4.9500482616,4.9500482616,0.453145105536,0.0,0.453145105536
 08/28  12:00:00,14.0999950333,2.19981786092,2.55008601156,0.0,4.9500482616,4.4000428992,0.453159055726,0.0,0.453159055726
 08/28  13:00:00,15.0634171109,2.19981786092,2.96350272677,0.0,4.9500482616,4.9500482616,0.453158076276,0.0,0.453158076276
 08/28  14:00:00,15.2357122983,2.19981786092,3.13579791421,0.0,4.9500482616,4.9500482616,0.45311477983,0.0,0.45311477983
 08/28  15:00:00,15.4084074576,2.19981786092,3.30849307348,0.0,4.9500482616,4.9500482616,0.453112790653,0.0,0.453112790653
 08/28  16:00:00,15.4201349356,2.19981786092,3.3202205515,0.0,4.9500482616,4.9500482616,0.453140021797,0.0,0.453140021797
 08/28  17:00:00,9.93640289946,2.19981786092,2.23653141453,0.0,2.750026812,2.750026812,0.453123414825,0.0,0.453123414825
 08/28  18:00:00,7.62812569078,2.19981786092,1.57827029305,0.0,1.6500160872,2.2000214496,0.453115010317,0.0,0.453115010317
 08/28  19:00:00,8.06475752188,2.19981786092,1.24723545749,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/28  20:00:00,8.77736576647,2.19981786092,0.974515731147,0.0,1.1000107248,2.2000214496,0.453094631542,0.0,0.453094631542
 08/28  21:00:00,8.53129262709,2.19981786092,0.728442591761,0.0,1.1000107248,2.2000214496,0.453091633677,0.0,0.453091633677
 08/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306115165,0.0,0.45306115165
 08/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084827243,0.0,0.453084827243
 08/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073676604,0.0,0.453073676604
 08/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062498106,0.0,0.453062498106
 08/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/29  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453056703932,0.0,0.453056703932
 08/29  06:00:00,6.33509681017,2.19981786092,0.617585470575,0.0,0.5500053624,2.2000214496,0.453056773415,0.0,0.453056773415
 08/29  07:00:00,6.1671654081,2.19981786092,0.117310010372,0.0,1.6500160872,2.2000214496,0.0716411776096,0.0516411776096,0.02
 08/29  08:00:00,13.5341744,2.19981786092,1.43426001588,0.0,4.9500482616,4.9500482616,0.453127635524,0.0,0.453127635524
 08/29  09:00:00,13.9327830503,2.19981786092,1.83286866614,0.0,4.9500482616,4.9500482616,0.453135238939,0.0,0.453135238939
 08/29  10:00:00,14.1634476392,2.19981786092,2.06353325508,0.0,4.9500482616,4.9500482616,0.453141445466,0.0,0.453141445466
 08/29  11:00:00,14.0581446556,2.19981786092,1.95823027149,0.0,4.9500482616,4.9500482616,0.453133701484,0.0,0.453133701484
 08/29  12:00:00,13.2470692003,2.19981786092,1.69716017858,0.0,4.9500482616,4.4000428992,0.453173384321,0.0,0.453173384321
 08/29  13:00:00,14.044611518,2.19981786092,1.94469713391,0.0,4.9500482616,4.9500482616,0.886295317278,0.0,0.886295317278
 08/29  14:00:00,14.1232657988,2.19981786092,2.02335141469,0.0,4.9500482616,4.9500482616,0.453096221575,0.0,0.453096221575
 08/29  15:00:00,14.1307851038,2.19981786092,2.03087071963,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/29  16:00:00,14.1450212097,2.19981786092,2.04510682554,0.0,4.9500482616,4.9500482616,0.453129778589,0.0,0.453129778589
 08/29  17:00:00,8.91253713037,2.19981786092,1.21266564545,0.0,2.750026812,2.750026812,0.453136455535,0.0,0.453136455535
 08/29  18:00:00,6.79872267525,2.19981786092,0.748867277525,0.0,1.6500160872,2.2000214496,0.45311000351,0.0,0.45311000351
 08/29  19:00:00,7.37354242975,2.19981786092,0.556020365354,0.0,1.6500160872,2.2000214496,0.453093233663,0.0,0.453093233663
 08/29  20:00:00,8.19855867376,2.19981786092,0.39570863843,0.0,1.1000107248,2.2000214496,0.453097541443,0.0,0.453097541443
 08/29  21:00:00,8.06987766972,2.19981786092,0.267027634389,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/29  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070262687,0.0,0.453070262687
 08/29  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058777309,0.0,0.453058777309
 08/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082500326,0.0,0.453082500326
 08/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071362782,0.0,0.453071362782
 08/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060197973,0.0,0.453060197973
 08/30  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061221897,0.0,0.453061221897
 08/30  06:00:00,6.59816216613,2.19981786092,0.496817493204,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/30  07:00:00,6.17242928508,2.19981786092,0.122573887356,0.0,1.6500160872,2.2000214496,0.495063322835,0.0419750280462,0.453088294789
 08/30  08:00:00,13.4087052407,2.19981786092,1.30879085653,0.0,4.9500482616,4.9500482616,0.453126954138,0.0,0.453126954138
 08/30  09:00:00,13.8368165757,2.19981786092,1.7369021916,0.0,4.9500482616,4.9500482616,0.453125242156,0.0,0.453125242156
 08/30  10:00:00,13.9578384108,2.19981786092,1.85792402664,0.0,4.9500482616,4.9500482616,0.453144773052,0.0,0.453144773052
 08/30  11:00:00,13.9738661522,2.19981786092,1.87395176809,0.0,4.9500482616,4.9500482616,0.453106778904,0.0,0.453106778904
 08/30  12:00:00,13.2054728603,2.19981786092,1.65556383859,0.0,4.9500482616,4.4000428992,0.453157528941,0.0,0.453157528941
 08/30  13:00:00,13.974365723,2.19981786092,1.87445133883,0.0,4.9500482616,4.9500482616,0.453137817877,0.0,0.453137817877
 08/30  14:00:00,13.9027398136,2.19981786092,1.80282542946,0.0,4.9500482616,4.9500482616,0.45313126932,0.0,0.45313126932
 08/30  15:00:00,13.9046056859,2.19981786092,1.80469130179,0.0,4.9500482616,4.9500482616,0.453104823655,0.0,0.453104823655
 08/30  16:00:00,13.9193144045,2.19981786092,1.8194000204,0.0,4.9500482616,4.9500482616,0.453104993827,0.0,0.453104993827
 08/30  17:00:00,8.63280155079,2.19981786092,0.932930065861,0.0,2.750026812,2.750026812,0.45311934709,0.0,0.45311934709
 08/30  18:00:00,6.54001605383,2.19981786092,0.490160656105,0.0,1.6500160872,2.2000214496,0.453098727268,0.0,0.453098727268
 08/30  19:00:00,7.53175672997,2.19981786092,0.330401332246,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/30  20:00:00,7.9627327996,2.19981786092,0.159882764276,0.0,1.1000107248,2.2000214496,0.453094119117,0.0,0.453094119117
 08/30  21:00:00,7.9249179031,2.19981786092,0.122067867777,0.0,1.1000107248,2.2000214496,0.45307829455,0.0,0.45307829455
 08/30  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069151356,0.0,0.453069151356
 08/30  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057981772,0.0,0.453057981772
 08/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081742291,0.0,0.453081742291
 08/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070623135,0.0,0.453070623135
 08/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/31  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062055165,0.0,0.453062055165
 08/31  06:00:00,6.22677787998,2.19981786092,0.125433207056,0.0,0.5500053624,2.2000214496,0.453063941619,0.0,0.453063941619
 08/31  07:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,1.32088812551,0.867813003554,0.453075121961
 08/31  08:00:00,12.3270941358,2.19981786092,0.227179751695,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/31  09:00:00,12.5919417405,2.19981786092,0.492027356372,0.0,4.9500482616,4.9500482616,0.453143357934,0.0,0.453143357934
 08/31  10:00:00,12.7772373246,2.19981786092,0.677322940423,0.0,4.9500482616,4.9500482616,0.453144920235,0.0,0.453144920235
 08/31  11:00:00,12.9118680254,2.19981786092,0.811953641277,0.0,4.9500482616,4.9500482616,0.453148734416,0.0,0.453148734416
 08/31  12:00:00,12.2582183538,2.19981786092,0.708309332028,0.0,4.9500482616,4.4000428992,0.886289213949,0.0,0.886289213949
 08/31  13:00:00,13.0283384215,2.19981786092,0.92842403735,0.0,4.9500482616,4.9500482616,0.453152459962,0.0,0.453152459962
 08/31  14:00:00,13.0562118079,2.19981786092,0.956297423782,0.0,4.9500482616,4.9500482616,0.453090421938,0.0,0.453090421938
 08/31  15:00:00,13.1654388893,2.19981786092,1.06552450515,0.0,4.9500482616,4.9500482616,0.453115170593,0.0,0.453115170593
 08/31  16:00:00,13.1921673611,2.19981786092,1.09225297701,0.0,4.9500482616,4.9500482616,0.453134187075,0.0,0.453134187075
 08/31  17:00:00,8.06001776153,2.19981786092,0.360146276602,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 08/31  18:00:00,6.09630299222,2.19981786092,0.0464475944947,0.0,1.6500160872,2.2000214496,0.45311538224,0.0,0.45311538224
 08/31  19:00:00,7.20235230429,2.19981786092,0.000996906558681,0.0,1.6500160872,2.2000214496,0.453099016751,0.0,0.453099016751
 08/31  20:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.453079566345,0.0,0.453079566345
 08/31  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/31  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082258228,0.0,0.453082258228
 08/31  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069543044,0.0,0.453069543044
 08/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058399124,0.0,0.453058399124
 09/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082187192,0.0,0.453082187192
 09/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071091653,0.0,0.453071091653
 09/01  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070618918,0.0,0.453070618918
 09/01  06:00:00,6.15598760887,2.19981786092,0.0546429359415,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/01  07:00:00,6.05133344312,2.19981786092,0.00147804539565,0.0,1.6500160872,2.2000214496,0.507787680415,0.0546964246676,0.453091255747
 09/01  08:00:00,12.4246885367,2.19981786092,0.324774152575,0.0,4.9500482616,4.9500482616,0.466165957716,0.0130263141643,0.453139643552
 09/01  09:00:00,12.9277155738,2.19981786092,0.827801189633,0.0,4.9500482616,4.9500482616,0.453146829929,0.0,0.453146829929
 09/01  10:00:00,13.2820623176,2.19981786092,1.18214793351,0.0,4.9500482616,4.9500482616,0.453139489383,0.0,0.453139489383
 09/01  11:00:00,13.5658085875,2.19981786092,1.46589420342,0.0,4.9500482616,4.9500482616,0.453157083915,0.0,0.453157083915
 09/01  12:00:00,13.0551399731,2.19981786092,1.50523095136,0.0,4.9500482616,4.4000428992,0.453175162051,0.0,0.453175162051
 09/01  13:00:00,14.1598346206,2.19981786092,2.05992023648,0.0,4.9500482616,4.9500482616,0.453123424609,0.0,0.453123424609
 09/01  14:00:00,14.3627135482,2.19981786092,2.26279916407,0.0,4.9500482616,4.9500482616,0.453132520105,0.0,0.453132520105
 09/01  15:00:00,14.333830868,2.19981786092,2.23391648385,0.0,4.9500482616,4.9500482616,0.453129890662,0.0,0.453129890662
 09/01  16:00:00,14.2308604269,2.19981786092,2.13094604273,0.0,4.9500482616,4.9500482616,0.453156819842,0.0,0.453156819842
 09/01  17:00:00,8.82634849236,2.19981786092,1.12647700743,0.0,2.750026812,2.750026812,0.453122003205,0.0,0.453122003205
 09/01  18:00:00,6.56438700072,2.19981786092,0.514531602996,0.0,1.6500160872,2.2000214496,0.453103882404,0.0,0.453103882404
 09/01  19:00:00,7.41130045787,2.19981786092,0.209945060144,0.0,1.6500160872,2.2000214496,0.45310215535,0.0,0.45310215535
 09/01  20:00:00,7.85386249685,2.19981786092,0.0510124615212,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/01  21:00:00,7.82206954131,2.19981786092,0.0192195059859,0.0,1.1000107248,2.2000214496,0.453091262737,0.0,0.453091262737
 09/01  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082953374,0.0,0.453082953374
 09/01  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071856508,0.0,0.453071856508
 09/02  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306075374,0.0,0.45306075374
 09/02  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/02  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084548408,0.0,0.453084548408
 09/02  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073483751,0.0,0.453073483751
 09/02  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/02  06:00:00,6.15794199999,2.19981786092,0.0565973270589,0.0,0.5500053624,2.2000214496,0.495261857436,0.0421847987737,0.453077058663
 09/02  07:00:00,4.94984467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,1.31578732715,0.862695289283,0.453092037868
 09/02  08:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 09/02  09:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,0.453104462306,0.0,0.453104462306
 09/02  10:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,0.453100879964,0.0,0.453100879964
 09/02  11:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,0.453107961541,0.0,0.453107961541
 09/02  12:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,0.453103989533,0.0,0.453103989533
 09/02  13:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/02  14:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,0.453088393305,0.0,0.453088393305
 09/02  15:00:00,4.95733081581,2.19981786092,0.00748614288015,0.0,0.8250080436,1.9250187684,0.453077359083,0.0,0.453077359083
 09/02  16:00:00,5.00291148588,2.19981786092,0.0530668129512,0.0,0.8250080436,1.9250187684,0.453069645381,0.0,0.453069645381
 09/02  17:00:00,4.18642674204,2.19981786092,0.0615901127173,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/02  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081871695,0.0,0.453081871695
 09/02  19:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086934956,0.0,0.453086934956
 09/02  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/02  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084492922,0.0,0.453084492922
 09/02  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056417586,0.0,0.453056417586
 09/02  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/02  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080245888,0.0,0.453080245888
 09/03  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064565645,0.0,0.453064565645
 09/03  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082966756,0.0,0.453082966756
 09/03  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072620513,0.0,0.453072620513
 09/03  06:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060853526,0.0,0.453060853526
 09/03  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308127478,0.0,0.45308127478
 09/03  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086302256,0.0,0.453086302256
 09/03  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089991317,0.0,0.453089991317
 09/03  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084824719,0.0,0.453084824719
 09/03  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085116685,0.0,0.453085116685
 09/03  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070880819,0.0,0.453070880819
 09/03  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081459936,0.0,0.453081459936
 09/03  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  19:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085638868,0.0,0.453085638868
 09/03  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074836178,0.0,0.453074836178
 09/03  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084442217,0.0,0.453084442217
 09/03  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068552275,0.0,0.453068552275
 09/03  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453052669147,0.0,0.453052669147
 09/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071173079,0.0,0.453071173079
 09/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055310102,0.0,0.453055310102
 09/04  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  06:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083793158,0.0,0.453083793158
 09/04  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067667423,0.0,0.453067667423
 09/04  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088221421,0.0,0.453088221421
 09/04  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071572732,0.0,0.453071572732
 09/04  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089362967,0.0,0.453089362967
 09/04  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071959412,0.0,0.453071959412
 09/04  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308303927,0.0,0.45308303927
 09/04  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078121255,0.0,0.453078121255
 09/04  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079457426,0.0,0.453079457426
 09/04  19:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079338688,0.0,0.453079338688
 09/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074151195,0.0,0.453074151195
 09/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057289355,0.0,0.453057289355
 09/04  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075762258,0.0,0.453075762258
 09/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065642757,0.0,0.453065642757
 09/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054618555,0.0,0.453054618555
 09/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/05  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087684325,0.0,0.453087684325
 09/05  06:00:00,6.15991737025,2.19981786092,0.05857269732,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/05  07:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,1.05335668634,0.600259549576,0.453097136769
 09/05  08:00:00,12.1927396495,2.19981786092,0.0928252653462,0.0,4.9500482616,4.9500482616,0.480110622988,0.0269780791343,0.453132543854
 09/05  09:00:00,12.4061609158,2.19981786092,0.306246531656,0.0,4.9500482616,4.9500482616,0.453120422235,0.0,0.453120422235
 09/05  10:00:00,12.7908208384,2.19981786092,0.690906454257,0.0,4.9500482616,4.9500482616,0.453141766022,0.0,0.453141766022
 09/05  11:00:00,12.9578824177,2.19981786092,0.857968033551,0.0,4.9500482616,4.9500482616,0.453155192393,0.0,0.453155192393
 09/05  12:00:00,12.2569573972,2.19981786092,0.70704837543,0.0,4.9500482616,4.4000428992,0.453133275782,0.0,0.453133275782
 09/05  13:00:00,13.0228832743,2.19981786092,0.922968890216,0.0,4.9500482616,4.9500482616,0.453120390429,0.0,0.453120390429
 09/05  14:00:00,13.0895305584,2.19981786092,0.98961617425,0.0,4.9500482616,4.9500482616,0.453146076597,0.0,0.453146076597
 09/05  15:00:00,13.1746638784,2.19981786092,1.07474949426,0.0,4.9500482616,4.9500482616,0.453111835975,0.0,0.453111835975
 09/05  16:00:00,13.2297906571,2.19981786092,1.12987627294,0.0,4.9500482616,4.9500482616,0.453094606462,0.0,0.453094606462
 09/05  17:00:00,8.07230791931,2.19981786092,0.372436434379,0.0,2.750026812,2.750026812,0.453117944032,0.0,0.453117944032
 09/05  18:00:00,6.12948561218,2.19981786092,0.0796302144554,0.0,1.6500160872,2.2000214496,0.453106498129,0.0,0.453106498129
 09/05  19:00:00,7.59312320127,2.19981786092,0.00793447020767,0.0,1.6500160872,2.2000214496,0.453095388312,0.0,0.453095388312
 09/05  20:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.453108042098,0.0,0.453108042098
 09/05  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073902501,0.0,0.453073902501
 09/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062838352,0.0,0.453062838352
 09/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086731141,0.0,0.453086731141
 09/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075788119,0.0,0.453075788119
 09/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064816132,0.0,0.453064816132
 09/06  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/06  06:00:00,6.1471362938,2.19981786092,0.0457916208758,0.0,0.5500053624,2.2000214496,0.493483784007,0.0403909954759,0.453092788531
 09/06  07:00:00,6.05447615059,2.19981786092,0.00462075286236,0.0,1.6500160872,2.2000214496,1.51327942069,1.06017640047,0.453103020217
 09/06  08:00:00,12.1870122354,2.19981786092,0.087097851268,0.0,4.9500482616,4.9500482616,0.469403097195,0.0162701598485,0.453132937347
 09/06  09:00:00,12.2343643438,2.19981786092,0.134449959656,0.0,4.9500482616,4.9500482616,0.453138217935,0.0,0.453138217935
 09/06  10:00:00,12.409792418,2.19981786092,0.309878033858,0.0,4.9500482616,4.9500482616,0.453146747739,0.0,0.453146747739
 09/06  11:00:00,12.651870907,2.19981786092,0.551956522827,0.0,4.9500482616,4.9500482616,0.453162188029,0.0,0.453162188029
 09/06  12:00:00,12.1073297081,2.19981786092,0.557420686366,0.0,4.9500482616,4.4000428992,0.4531662886,0.0,0.4531662886
 09/06  13:00:00,13.0307779109,2.19981786092,0.930863526775,0.0,4.9500482616,4.9500482616,0.453146716982,0.0,0.453146716982
 09/06  14:00:00,13.091270511,2.19981786092,0.991356126916,0.0,4.9500482616,4.9500482616,0.453108217818,0.0,0.453108217818
 09/06  15:00:00,13.1276013219,2.19981786092,1.02768693774,0.0,4.9500482616,4.9500482616,0.453135817808,0.0,0.453135817808
 09/06  16:00:00,13.1400189068,2.19981786092,1.04010452267,0.0,4.9500482616,4.9500482616,0.453143840519,0.0,0.453143840519
 09/06  17:00:00,8.13093815459,2.19981786092,0.431066669666,0.0,2.750026812,2.750026812,0.453115317374,0.0,0.453115317374
 09/06  18:00:00,6.20226641982,2.19981786092,0.152411022093,0.0,1.6500160872,2.2000214496,0.453113541436,0.0,0.453113541436
 09/06  19:00:00,7.61521130878,2.19981786092,0.0300225777194,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/06  20:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.453105644905,0.0,0.453105644905
 09/06  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.453079766011,0.0,0.453079766011
 09/06  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/06  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086173949,0.0,0.453086173949
 09/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075229192,0.0,0.453075229192
 09/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064288061,0.0,0.453064288061
 09/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053326844,0.0,0.453053326844
 09/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/07  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082904965,0.0,0.453082904965
 09/07  06:00:00,6.14264463009,2.19981786092,0.0412999571631,0.0,0.5500053624,2.2000214496,0.494749378884,0.0416661172728,0.453083261611
 09/07  07:00:00,6.05329112333,2.19981786092,0.00343572560535,0.0,1.6500160872,2.2000214496,0.984360624583,0.964360624583,0.02
 09/07  08:00:00,12.151006874,2.19981786092,0.0510924898404,0.0,4.9500482616,4.9500482616,0.481880780607,0.0287707086557,0.453110071952
 09/07  09:00:00,12.2636226386,2.19981786092,0.163708254427,0.0,4.9500482616,4.9500482616,0.453137239303,0.0,0.453137239303
 09/07  10:00:00,12.615132504,2.19981786092,0.515218119921,0.0,4.9500482616,4.9500482616,0.453144901142,0.0,0.453144901142
 09/07  11:00:00,12.9671904858,2.19981786092,0.86727610165,0.0,4.9500482616,4.9500482616,0.453145967391,0.0,0.453145967391
 09/07  12:00:00,12.5799584492,2.19981786092,1.03004942747,0.0,4.9500482616,4.4000428992,0.886349615687,0.0,0.886349615687
 09/07  13:00:00,13.6737623057,2.19981786092,1.57384792159,0.0,4.9500482616,4.9500482616,0.453087254011,0.0,0.453087254011
 09/07  14:00:00,13.8785201714,2.19981786092,1.77860578729,0.0,4.9500482616,4.9500482616,0.453135655112,0.0,0.453135655112
 09/07  15:00:00,14.0341917191,2.19981786092,1.93427733502,0.0,4.9500482616,4.9500482616,0.453134934041,0.0,0.453134934041
 09/07  16:00:00,14.2231531312,2.19981786092,2.1232387471,0.0,4.9500482616,4.9500482616,0.453148954029,0.0,0.453148954029
 09/07  17:00:00,8.9568437099,2.19981786092,1.25697222497,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 09/07  18:00:00,6.71880788899,2.19981786092,0.668952491259,0.0,1.6500160872,2.2000214496,0.45312108998,0.0,0.45312108998
 09/07  19:00:00,7.96594842551,2.19981786092,0.380759694451,0.0,1.6500160872,2.2000214496,0.453101303404,0.0,0.453101303404
 09/07  20:00:00,8.00766537406,2.19981786092,0.204815338735,0.0,1.1000107248,2.2000214496,0.453097577743,0.0,0.453097577743
 09/07  21:00:00,7.92096474535,2.19981786092,0.11811471002,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/07  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078280014,0.0,0.453078280014
 09/07  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065751941,0.0,0.453065751941
