Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054799481,0.0,0.453054799481
 09/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078851851,0.0,0.453078851851
 09/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306795587,0.0,0.45306795587
 09/08  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067768096,0.0,0.453067768096
 09/08  06:00:00,6.54546249153,2.19981786092,0.0602844852706,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/08  07:00:00,6.09215458982,2.19981786092,0.042299192094,0.0,1.6500160872,2.2000214496,1.00224691175,0.549135000102,0.453111911645
 09/08  08:00:00,12.7843974991,2.19981786092,0.684483114999,0.0,4.9500482616,4.9500482616,0.457626394481,0.00449720755829,0.453129186923
 09/08  09:00:00,13.3949082706,2.19981786092,1.29499388647,0.0,4.9500482616,4.9500482616,0.453146703472,0.0,0.453146703472
 09/08  10:00:00,13.8556326855,2.19981786092,1.75571830133,0.0,4.9500482616,4.9500482616,0.453140562751,0.0,0.453140562751
 09/08  11:00:00,14.2115312725,2.19981786092,2.11161688842,0.0,4.9500482616,4.9500482616,0.453159914041,0.0,0.453159914041
 09/08  12:00:00,13.7326495383,2.19981786092,2.18274051659,0.0,4.9500482616,4.4000428992,0.453168047835,0.0,0.453168047835
 09/08  13:00:00,14.8659946411,2.19981786092,2.76608025701,0.0,4.9500482616,4.9500482616,0.453161924447,0.0,0.453161924447
 09/08  14:00:00,15.034214783,2.19981786092,2.93430039888,0.0,4.9500482616,4.9500482616,0.453136193473,0.0,0.453136193473
 09/08  15:00:00,15.1475812697,2.19981786092,3.04766688554,0.0,4.9500482616,4.9500482616,0.453137164214,0.0,0.453137164214
 09/08  16:00:00,15.222693731,2.19981786092,3.12277934692,0.0,4.9500482616,4.9500482616,0.453145299764,0.0,0.453145299764
 09/08  17:00:00,9.85490317932,2.19981786092,2.15503169439,0.0,2.750026812,2.750026812,0.453120411981,0.0,0.453120411981
 09/08  18:00:00,7.51244659405,2.19981786092,1.46259119632,0.0,1.6500160872,2.2000214496,0.453114640317,0.0,0.453114640317
 09/08  19:00:00,8.53569758668,2.19981786092,0.950508855622,0.0,1.6500160872,2.2000214496,0.453103013503,0.0,0.453103013503
 09/08  20:00:00,8.39195592808,2.19981786092,0.589105892749,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/08  21:00:00,8.19941989362,2.19981786092,0.396569858298,0.0,1.1000107248,2.2000214496,0.453087749503,0.0,0.453087749503
 09/08  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453059255329,0.0,0.453059255329
 09/08  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083212472,0.0,0.453083212472
 09/09  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072355276,0.0,0.453072355276
 09/09  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/09  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061481538,0.0,0.453061481538
 09/09  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085519036,0.0,0.453085519036
 09/09  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/09  06:00:00,6.6060235496,2.19981786092,0.120845543345,0.0,0.5500053624,2.2000214496,0.453089482544,0.0,0.453089482544
 09/09  07:00:00,4.94984467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,1.2104547492,0.757388249141,0.453066500055
 09/09  08:00:00,6.61169373555,2.19981786092,0.0118329754209,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 09/09  09:00:00,6.71667619107,2.19981786092,0.116815430946,0.0,1.6500160872,2.750026812,0.453106820577,0.0,0.453106820577
 09/09  10:00:00,6.9167240582,2.19981786092,0.316863298077,0.0,1.6500160872,2.750026812,0.453112059537,0.0,0.453112059537
 09/09  11:00:00,7.20469871811,2.19981786092,0.604837957987,0.0,1.6500160872,2.750026812,0.45310864124,0.0,0.45310864124
 09/09  12:00:00,5.63731736159,2.19981786092,0.687472688659,0.0,0.8250080436,1.9250187684,0.453113507966,0.0,0.453113507966
 09/09  13:00:00,5.98459631124,2.19981786092,1.03475163831,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/09  14:00:00,6.1681724565,2.19981786092,1.21832778358,0.0,0.8250080436,1.9250187684,0.453105525659,0.0,0.453105525659
 09/09  15:00:00,6.24147676868,2.19981786092,1.29163209575,0.0,0.8250080436,1.9250187684,0.453096041918,0.0,0.453096041918
 09/09  16:00:00,6.24415475324,2.19981786092,1.29431008031,0.0,0.8250080436,1.9250187684,0.453102969272,0.0,0.453102969272
 09/09  17:00:00,5.17308843447,2.19981786092,1.04825180515,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/09  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091562322,0.0,0.453091562322
 09/09  19:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093345161,0.0,0.453093345161
 09/09  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/09  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084434886,0.0,0.453084434886
 09/09  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075181728,0.0,0.453075181728
 09/09  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/09  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064313192,0.0,0.453064313192
 09/10  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308366834,0.0,0.45308366834
 09/10  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068018763,0.0,0.453068018763
 09/10  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054906109,0.0,0.453054906109
 09/10  06:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080658408,0.0,0.453080658408
 09/10  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064994443,0.0,0.453064994443
 09/10  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085133407,0.0,0.453085133407
 09/10  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074178374,0.0,0.453074178374
 09/10  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067021197,0.0,0.453067021197
 09/10  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070884149,0.0,0.453070884149
 09/10  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056613184,0.0,0.453056613184
 09/10  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076651166,0.0,0.453076651166
 09/10  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  19:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084459706,0.0,0.453084459706
 09/10  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079711366,0.0,0.453079711366
 09/10  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072666464,0.0,0.453072666464
 09/10  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305666596,0.0,0.45305666596
 09/10  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077840564,0.0,0.453077840564
 09/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067077658,0.0,0.453067077658
 09/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056273357,0.0,0.453056273357
 09/11  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453057838499,0.0,0.453057838499
 09/11  06:00:00,6.52900521093,2.19981786092,0.0438272046728,0.0,0.5500053624,2.2000214496,0.113284978383,0.0932849783828,0.02
 09/11  07:00:00,6.05180407137,2.19981786092,0.00194867364497,0.0,1.6500160872,2.2000214496,1.77417575305,1.32106666931,0.453109083737
 09/11  08:00:00,12.1271416334,2.19981786092,0.0272272492357,0.0,4.9500482616,4.9500482616,0.481856015895,0.0287208318897,0.453135184005
 09/11  09:00:00,12.1058596265,2.19981786092,0.00594524235345,0.0,4.9500482616,4.9500482616,0.453126726629,0.0,0.453126726629
 09/11  10:00:00,12.1124045646,2.19981786092,0.0124901804847,0.0,4.9500482616,4.9500482616,0.453121670416,0.0,0.453121670416
 09/11  11:00:00,12.1224458194,2.19981786092,0.0225314352308,0.0,4.9500482616,4.9500482616,0.453112570311,0.0,0.453112570311
 09/11  12:00:00,11.5541589025,2.19981786092,0.00424988079642,0.0,4.9500482616,4.4000428992,0.485202045728,0.032035826206,0.453166219522
 09/11  13:00:00,12.1877997429,2.19981786092,0.087885358751,0.0,4.9500482616,4.9500482616,0.453148840896,0.0,0.453148840896
 09/11  14:00:00,12.2530192896,2.19981786092,0.153104905507,0.0,4.9500482616,4.9500482616,0.453093102735,0.0,0.453093102735
 09/11  15:00:00,12.2919810288,2.19981786092,0.192066644637,0.0,4.9500482616,4.9500482616,0.453119436812,0.0,0.453119436812
 09/11  16:00:00,12.3017559224,2.19981786092,0.201841538257,0.0,4.9500482616,4.9500482616,0.4531525794,0.0,0.4531525794
 09/11  17:00:00,7.69987148493,2.19981786092,0.0,0.0,2.750026812,2.750026812,0.5622967173,0.109207899895,0.453088817405
 09/11  18:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.453095843038,0.0,0.453095843038
 09/11  19:00:00,7.96902206439,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.453093475993,0.0,0.453093475993
 09/11  20:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/11  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.453063240174,0.0,0.453063240174
 09/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453055504241,0.0,0.453055504241
 09/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079676668,0.0,0.453079676668
 09/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068935104,0.0,0.453068935104
 09/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058176598,0.0,0.453058176598
 09/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/12  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085047988,0.0,0.453085047988
 09/12  06:00:00,6.52583142366,2.19981786092,0.0406534174038,0.0,0.5500053624,2.2000214496,0.652430289252,0.199342726266,0.453087562986
 09/12  07:00:00,6.05256233304,2.19981786092,0.00270693531156,0.0,1.6500160872,2.2000214496,1.32450591087,0.871404075028,0.453101835841
 09/12  08:00:00,12.1669323689,2.19981786092,0.0670179848225,0.0,4.9500482616,4.9500482616,0.470103234578,0.0169626906014,0.453140543977
 09/12  09:00:00,12.2530926017,2.19981786092,0.153178217609,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/12  10:00:00,12.394425455,2.19981786092,0.294511070841,0.0,4.9500482616,4.9500482616,0.453147661526,0.0,0.453147661526
 09/12  11:00:00,12.7835966898,2.19981786092,0.68368230572,0.0,4.9500482616,4.9500482616,0.886308751402,0.0,0.886308751402
 09/12  12:00:00,12.4125585973,2.19981786092,0.862649575541,0.0,4.9500482616,4.4000428992,0.453159901675,0.0,0.453159901675
 09/12  13:00:00,13.5695099863,2.19981786092,1.46959560217,0.0,4.9500482616,4.9500482616,0.453161383029,0.0,0.453161383029
 09/12  14:00:00,13.8379308244,2.19981786092,1.73801644028,0.0,4.9500482616,4.9500482616,0.453132623246,0.0,0.453132623246
 09/12  15:00:00,14.0948741037,2.19981786092,1.99495971959,0.0,4.9500482616,4.9500482616,0.453134664792,0.0,0.453134664792
 09/12  16:00:00,14.318272339,2.19981786092,2.21835795485,0.0,4.9500482616,4.9500482616,0.45314363964,0.0,0.45314363964
 09/12  17:00:00,9.10148298086,2.19981786092,1.40161149594,0.0,2.750026812,2.750026812,0.453118580244,0.0,0.453118580244
 09/12  18:00:00,6.84554639409,2.19981786092,0.795690996368,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/12  19:00:00,8.40096355382,2.19981786092,0.431941489431,0.0,1.6500160872,2.2000214496,0.45310942159,0.0,0.45310942159
 09/12  20:00:00,8.00961097063,2.19981786092,0.206760935302,0.0,1.1000107248,2.2000214496,0.453109320732,0.0,0.453109320732
 09/12  21:00:00,7.88417920199,2.19981786092,0.0813291666584,0.0,1.1000107248,2.2000214496,0.453080482312,0.0,0.453080482312
 09/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084020697,0.0,0.453084020697
 09/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073296718,0.0,0.453073296718
 09/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306259889,0.0,0.45306259889
 09/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086813881,0.0,0.453086813881
 09/13  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085375191,0.0,0.453085375191
 09/13  06:00:00,6.55014964681,2.19981786092,0.0649716405517,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/13  07:00:00,6.07992954487,2.19981786092,0.0300741471393,0.0,1.6500160872,2.2000214496,1.03874419011,0.585648811149,0.453095378962
 09/13  08:00:00,12.6320043685,2.19981786092,0.532089984344,0.0,4.9500482616,4.9500482616,0.462418253355,0.00927646947093,0.453141783884
 09/13  09:00:00,13.1957510064,2.19981786092,1.09583662229,0.0,4.9500482616,4.9500482616,0.453138945157,0.0,0.453138945157
 09/13  10:00:00,13.6554530737,2.19981786092,1.55553868954,0.0,4.9500482616,4.9500482616,0.453144917547,0.0,0.453144917547
 09/13  11:00:00,14.056218634,2.19981786092,1.95630424988,0.0,4.9500482616,4.9500482616,0.453160633169,0.0,0.453160633169
 09/13  12:00:00,13.5966281912,2.19981786092,2.04671916951,0.0,4.9500482616,4.4000428992,0.453163671717,0.0,0.453163671717
 09/13  13:00:00,14.7316112463,2.19981786092,2.63169686222,0.0,4.9500482616,4.9500482616,0.453162538894,0.0,0.453162538894
 09/13  14:00:00,14.9312281653,2.19981786092,2.83131378117,0.0,4.9500482616,4.9500482616,0.453157010786,0.0,0.453157010786
 09/13  15:00:00,15.0599581779,2.19981786092,2.96004379377,0.0,4.9500482616,4.9500482616,0.453123902448,0.0,0.453123902448
 09/13  16:00:00,15.1464519948,2.19981786092,3.04653761064,0.0,4.9500482616,4.9500482616,0.453140362624,0.0,0.453140362624
 09/13  17:00:00,9.79316503066,2.19981786092,2.09329354573,0.0,2.750026812,2.750026812,0.453129394386,0.0,0.453129394386
 09/13  18:00:00,7.45021880703,2.19981786092,1.40036340931,0.0,1.6500160872,2.2000214496,0.453115783916,0.0,0.453115783916
 09/13  19:00:00,8.89769268008,2.19981786092,0.928670615685,0.0,1.6500160872,2.2000214496,0.453098870568,0.0,0.453098870568
 09/13  20:00:00,8.41138143756,2.19981786092,0.608531402236,0.0,1.1000107248,2.2000214496,0.453104797541,0.0,0.453104797541
 09/13  21:00:00,8.22229888932,2.19981786092,0.419448853989,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453057063467,0.0,0.453057063467
 09/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308098034,0.0,0.45308098034
 09/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070315741,0.0,0.453070315741
 09/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059650091,0.0,0.453059650091
 09/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083939658,0.0,0.453083939658
 09/14  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/14  06:00:00,6.67263405724,2.19981786092,0.187456050977,0.0,0.5500053624,2.2000214496,0.453088907974,0.0,0.453088907974
 09/14  07:00:00,6.17835365618,2.19981786092,0.128498258455,0.0,1.6500160872,2.2000214496,0.66798969081,0.214887630016,0.453102060794
 09/14  08:00:00,13.283949837,2.19981786092,1.18403545287,0.0,4.9500482616,4.9500482616,0.4531429277,0.0,0.4531429277
 09/14  09:00:00,13.7274557026,2.19981786092,1.62754131848,0.0,4.9500482616,4.9500482616,0.453135396794,0.0,0.453135396794
 09/14  10:00:00,14.0777924838,2.19981786092,1.97787809968,0.0,4.9500482616,4.9500482616,0.453145493149,0.0,0.453145493149
 09/14  11:00:00,14.510945326,2.19981786092,2.41103094188,0.0,4.9500482616,4.9500482616,0.453158848988,0.0,0.453158848988
 09/14  12:00:00,14.008879009,2.19981786092,2.45896998722,0.0,4.9500482616,4.4000428992,0.453164217111,0.0,0.453164217111
 09/14  13:00:00,15.0291195309,2.19981786092,2.92920514681,0.0,4.9500482616,4.9500482616,0.453147585787,0.0,0.453147585787
 09/14  14:00:00,15.2540491785,2.19981786092,3.15413479434,0.0,4.9500482616,4.9500482616,0.453118456116,0.0,0.453118456116
 09/14  15:00:00,15.244303334,2.19981786092,3.14438894984,0.0,4.9500482616,4.9500482616,0.453118580818,0.0,0.453118580818
 09/14  16:00:00,15.1529778148,2.19981786092,3.05306343064,0.0,4.9500482616,4.9500482616,0.453152543051,0.0,0.453152543051
 09/14  17:00:00,9.68349051815,2.19981786092,1.98361903323,0.0,2.750026812,2.750026812,0.453122850385,0.0,0.453122850385
 09/14  18:00:00,7.38929191786,2.19981786092,1.33943652013,0.0,1.6500160872,2.2000214496,0.453104669774,0.0,0.453104669774
 09/14  19:00:00,9.00380027168,2.19981786092,1.03477820729,0.0,1.6500160872,2.2000214496,0.453094780183,0.0,0.453094780183
 09/14  20:00:00,8.58900274631,2.19981786092,0.786152710981,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/14  21:00:00,8.44486374808,2.19981786092,0.642013712752,0.0,1.1000107248,2.2000214496,0.453084369869,0.0,0.453084369869
 09/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453057209345,0.0,0.453057209345
 09/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081516638,0.0,0.453081516638
 09/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070916242,0.0,0.453070916242
 09/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060299187,0.0,0.453060299187
 09/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/15  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087328511,0.0,0.453087328511
 09/15  06:00:00,6.82293265183,2.19981786092,0.337754645567,0.0,0.5500053624,2.2000214496,0.453090040818,0.0,0.453090040818
 09/15  07:00:00,6.13030244151,2.19981786092,0.0804470437872,0.0,1.6500160872,2.2000214496,0.543553061105,0.090449558221,0.453103502884
 09/15  08:00:00,13.21216142,2.19981786092,1.11224703589,0.0,4.9500482616,4.9500482616,0.453127641447,0.0,0.453127641447
 09/15  09:00:00,13.5584362361,2.19981786092,1.45852185196,0.0,4.9500482616,4.9500482616,0.453123513118,0.0,0.453123513118
 09/15  10:00:00,13.8422701879,2.19981786092,1.74235580373,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/15  11:00:00,14.0679431345,2.19981786092,1.96802875035,0.0,4.9500482616,4.9500482616,0.886306693586,0.0,0.886306693586
 09/15  12:00:00,13.4273105185,2.19981786092,1.87740149674,0.0,4.9500482616,4.4000428992,0.453167446065,0.0,0.453167446065
 09/15  13:00:00,14.3992987061,2.19981786092,2.29938432197,0.0,4.9500482616,4.9500482616,0.453169779733,0.0,0.453169779733
 09/15  14:00:00,14.4590989211,2.19981786092,2.35918453693,0.0,4.9500482616,4.9500482616,0.453088684317,0.0,0.453088684317
 09/15  15:00:00,14.483247334,2.19981786092,2.38333294984,0.0,4.9500482616,4.9500482616,0.453116755886,0.0,0.453116755886
 09/15  16:00:00,14.5010453206,2.19981786092,2.40113093647,0.0,4.9500482616,4.9500482616,0.453133001182,0.0,0.453133001182
 09/15  17:00:00,9.17529168293,2.19981786092,1.47542019801,0.0,2.750026812,2.750026812,0.453104784712,0.0,0.453104784712
 09/15  18:00:00,6.99927924614,2.19981786092,0.949423848415,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/15  19:00:00,8.70174113276,2.19981786092,0.732719068361,0.0,1.6500160872,2.2000214496,0.453101391534,0.0,0.453101391534
 09/15  20:00:00,8.32337236474,2.19981786092,0.520522329414,0.0,1.1000107248,2.2000214496,0.453099455904,0.0,0.453099455904
 09/15  21:00:00,8.19564037027,2.19981786092,0.392790334944,0.0,1.1000107248,2.2000214496,0.453072331931,0.0,0.453072331931
 09/15  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/15  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060719478,0.0,0.453060719478
 09/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085053993,0.0,0.453085053993
 09/16  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/16  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074528251,0.0,0.453074528251
 09/16  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063967784,0.0,0.453063967784
 09/16  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/16  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306086584,0.0,0.45306086584
 09/16  06:00:00,6.58474203918,2.19981786092,0.099564032916,0.0,0.5500053624,2.2000214496,0.453061041242,0.0,0.453061041242
 09/16  07:00:00,4.94984467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,0.570268243972,0.550268243972,0.02
 09/16  08:00:00,6.60289539917,2.19981786092,0.00303463904384,0.0,1.6500160872,2.750026812,0.45309510256,0.0,0.45309510256
 09/16  09:00:00,6.65991793828,2.19981786092,0.0600571781573,0.0,1.6500160872,2.750026812,0.453115887757,0.0,0.453115887757
 09/16  10:00:00,6.71696709923,2.19981786092,0.117106339106,0.0,1.6500160872,2.750026812,0.453109586888,0.0,0.453109586888
 09/16  11:00:00,6.88579468075,2.19981786092,0.285933920623,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 09/16  12:00:00,5.11048486477,2.19981786092,0.160640191845,0.0,0.8250080436,1.9250187684,0.453098423568,0.0,0.453098423568
 09/16  13:00:00,5.13656719378,2.19981786092,0.186722520851,0.0,0.8250080436,1.9250187684,0.453092203245,0.0,0.453092203245
 09/16  14:00:00,5.14280991025,2.19981786092,0.192965237324,0.0,0.8250080436,1.9250187684,0.453093690409,0.0,0.453093690409
 09/16  15:00:00,5.12190360839,2.19981786092,0.172058935466,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/16  16:00:00,5.06768480507,2.19981786092,0.117840132146,0.0,0.8250080436,1.9250187684,0.453105277133,0.0,0.453105277133
 09/16  17:00:00,4.16224382056,2.19981786092,0.0374071912309,0.0,0.2750026812,1.6500160872,0.453060252604,0.0,0.453060252604
 09/16  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078844274,0.0,0.453078844274
 09/16  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/16  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058721014,0.0,0.453058721014
 09/16  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066415452,0.0,0.453066415452
 09/16  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/16  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087371868,0.0,0.453087371868
 09/16  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307595835,0.0,0.45307595835
 09/17  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059995317,0.0,0.453059995317
 09/17  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078922233,0.0,0.453078922233
 09/17  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074435774,0.0,0.453074435774
 09/17  06:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057973256,0.0,0.453057973256
 09/17  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078354963,0.0,0.453078354963
 09/17  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061510649,0.0,0.453061510649
 09/17  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092276542,0.0,0.453092276542
 09/17  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453095322449,0.0,0.453095322449
 09/17  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089960849,0.0,0.453089960849
 09/17  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080967269,0.0,0.453080967269
 09/17  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073511301,0.0,0.453073511301
 09/17  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073960081,0.0,0.453073960081
 09/17  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064086754,0.0,0.453064086754
 09/17  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305289519,0.0,0.45305289519
 09/17  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307186844,0.0,0.45307186844
 09/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060651229,0.0,0.453060651229
 09/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308515797,0.0,0.45308515797
 09/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/18  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077411398,0.0,0.453077411398
 09/18  06:00:00,6.93912349382,2.19981786092,0.0701121542222,0.0,0.5500053624,2.2000214496,0.453080354446,0.0,0.453080354446
 09/18  07:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,1.09633998729,0.643245863184,0.453094124103
 09/18  08:00:00,12.1374943406,2.19981786092,0.0375799564376,0.0,4.9500482616,4.9500482616,0.486064993741,0.0329461714159,0.453118822325
 09/18  09:00:00,12.2739310251,2.19981786092,0.174016641019,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/18  10:00:00,12.6105922874,2.19981786092,0.510677903292,0.0,4.9500482616,4.9500482616,0.453143187276,0.0,0.453143187276
 09/18  11:00:00,12.9971272926,2.19981786092,0.897212908455,0.0,4.9500482616,4.9500482616,0.886308505939,0.0,0.886308505939
 09/18  12:00:00,12.573204513,2.19981786092,1.02329549129,0.0,4.9500482616,4.4000428992,0.453168153178,0.0,0.453168153178
 09/18  13:00:00,13.7267661349,2.19981786092,1.62685175073,0.0,4.9500482616,4.9500482616,0.453165835038,0.0,0.453165835038
 09/18  14:00:00,13.8270576879,2.19981786092,1.72714330381,0.0,4.9500482616,4.9500482616,0.453139658571,0.0,0.453139658571
 09/18  15:00:00,13.9098232087,2.19981786092,1.80990882459,0.0,4.9500482616,4.9500482616,0.453114255044,0.0,0.453114255044
 09/18  16:00:00,13.9148255704,2.19981786092,1.81491118628,0.0,4.9500482616,4.9500482616,0.453152765949,0.0,0.453152765949
 09/18  17:00:00,8.53512599473,2.19981786092,0.835254509799,0.0,2.750026812,2.750026812,0.453112188903,0.0,0.453112188903
 09/18  18:00:00,6.35439553019,2.19981786092,0.304540132468,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/18  19:00:00,8.47462616397,2.19981786092,0.121770766248,0.0,1.6500160872,2.2000214496,0.453100939113,0.0,0.453100939113
 09/18  20:00:00,7.8275086736,2.19981786092,0.0246586382737,0.0,1.1000107248,2.2000214496,0.45309809203,0.0,0.45309809203
 09/18  21:00:00,7.80499186668,2.19981786092,0.00214183135182,0.0,1.1000107248,2.2000214496,0.453072550617,0.0,0.453072550617
 09/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061083193,0.0,0.453061083193
 09/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530855864,0.0,0.4530855864
 09/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075220447,0.0,0.453075220447
 09/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064819337,0.0,0.453064819337
 09/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/19  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061929118,0.0,0.453061929118
 09/19  06:00:00,6.93655393317,2.19981786092,0.0675425935802,0.0,0.5500053624,2.2000214496,0.453062329796,0.0,0.453062329796
 09/19  07:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.709799144243,0.689799144243,0.02
 09/19  08:00:00,12.4730869523,2.19981786092,0.373172568175,0.0,4.9500482616,4.9500482616,0.473418963924,0.0202991860209,0.453119777904
 09/19  09:00:00,13.095721482,2.19981786092,0.995807097919,0.0,4.9500482616,4.9500482616,0.453139878326,0.0,0.453139878326
 09/19  10:00:00,13.6073971192,2.19981786092,1.50748273506,0.0,4.9500482616,4.9500482616,0.453141712007,0.0,0.453141712007
 09/19  11:00:00,13.9220358481,2.19981786092,1.82212146395,0.0,4.9500482616,4.9500482616,0.453161345275,0.0,0.453161345275
 09/19  12:00:00,13.3545303444,2.19981786092,1.8046213227,0.0,4.9500482616,4.4000428992,0.453164017887,0.0,0.453164017887
 09/19  13:00:00,14.3416435283,2.19981786092,2.24172914418,0.0,4.9500482616,4.9500482616,0.886291864736,0.0,0.886291864736
 09/19  14:00:00,14.3720165507,2.19981786092,2.27210216662,0.0,4.9500482616,4.9500482616,0.453100097447,0.0,0.453100097447
 09/19  15:00:00,14.4838849585,2.19981786092,2.38397057432,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/19  16:00:00,14.4468013274,2.19981786092,2.34688694324,0.0,4.9500482616,4.9500482616,0.673884259946,0.0,0.673884259946
 09/19  17:00:00,9.16871234004,2.19981786092,1.46884085511,0.0,2.750026812,2.750026812,0.232303050957,0.0,0.232303050957
 09/19  18:00:00,6.92965493386,2.19981786092,0.879799536136,0.0,1.6500160872,2.2000214496,0.453111420645,0.0,0.453111420645
 09/19  19:00:00,8.8587393759,2.19981786092,0.505883978176,0.0,1.6500160872,2.2000214496,0.45310428744,0.0,0.45310428744
 09/19  20:00:00,8.05124514902,2.19981786092,0.248395113694,0.0,1.1000107248,2.2000214496,0.453095975397,0.0,0.453095975397
 09/19  21:00:00,7.91043760547,2.19981786092,0.107587570146,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453056651093,0.0,0.453056651093
 09/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079687276,0.0,0.453079687276
 09/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069317417,0.0,0.453069317417
 09/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305896207,0.0,0.45305896207
 09/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083605958,0.0,0.453083605958
 09/20  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085992412,0.0,0.453085992412
 09/20  06:00:00,6.93033544743,2.19981786092,0.0613241078412,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/20  07:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,1.04165370927,0.588559513615,0.453094195655
 09/20  08:00:00,12.572698868,2.19981786092,0.472784483899,0.0,4.9500482616,4.9500482616,0.460009201588,0.00686782341602,0.453141378171
 09/20  09:00:00,12.9755826492,2.19981786092,0.87566826503,0.0,4.9500482616,4.9500482616,0.453134365631,0.0,0.453134365631
 09/20  10:00:00,13.1700895287,2.19981786092,1.07017514458,0.0,4.9500482616,4.9500482616,0.453130059781,0.0,0.453130059781
 09/20  11:00:00,13.3292367526,2.19981786092,1.22932236844,0.0,4.9500482616,4.9500482616,0.453154126833,0.0,0.453154126833
 09/20  12:00:00,12.6223961116,2.19981786092,1.07248708989,0.0,4.9500482616,4.4000428992,0.453142867757,0.0,0.453142867757
 09/20  13:00:00,13.4742900008,2.19981786092,1.37437561664,0.0,4.9500482616,4.9500482616,0.453130503483,0.0,0.453130503483
 09/20  14:00:00,13.5318986291,2.19981786092,1.43198424501,0.0,4.9500482616,4.9500482616,0.453141583562,0.0,0.453141583562
 09/20  15:00:00,13.5240101918,2.19981786092,1.42409580764,0.0,4.9500482616,4.9500482616,0.453117817541,0.0,0.453117817541
 09/20  16:00:00,13.4669014887,2.19981786092,1.36698710459,0.0,4.9500482616,4.9500482616,0.453146425746,0.0,0.453146425746
 09/20  17:00:00,8.22816810479,2.19981786092,0.528296619867,0.0,2.750026812,2.750026812,0.453121948277,0.0,0.453121948277
 09/20  18:00:00,6.16542989592,2.19981786092,0.115574498192,0.0,1.6500160872,2.2000214496,0.453107289359,0.0,0.453107289359
 09/20  19:00:00,8.39634593677,2.19981786092,0.0434905390409,0.0,1.6500160872,2.2000214496,0.453087264823,0.0,0.453087264823
 09/20  20:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/20  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.453087685503,0.0,0.453087685503
 09/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078044085,0.0,0.453078044085
 09/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067688397,0.0,0.453067688397
 09/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057364961,0.0,0.453057364961
 09/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082086417,0.0,0.453082086417
 09/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071814434,0.0,0.453071814434
 09/21  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/21  06:00:00,6.91530092147,2.19981786092,0.0462895818786,0.0,0.5500053624,2.2000214496,0.494191891293,0.041114926057,0.453076965236
 09/21  07:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,1.45741352405,1.00433735232,0.453076171733
 09/21  08:00:00,12.1414572184,2.19981786092,0.0415428342621,0.0,4.9500482616,4.9500482616,0.453137114678,0.0,0.453137114678
 09/21  09:00:00,12.1788243889,2.19981786092,0.0789100047856,0.0,4.9500482616,4.9500482616,0.453142850983,0.0,0.453142850983
 09/21  10:00:00,12.3483867511,2.19981786092,0.248472366988,0.0,4.9500482616,4.9500482616,0.453131414164,0.0,0.453131414164
 09/21  11:00:00,12.5187880486,2.19981786092,0.418873664452,0.0,4.9500482616,4.9500482616,0.453151758336,0.0,0.453151758336
 09/21  12:00:00,11.9593829146,2.19981786092,0.409473892851,0.0,4.9500482616,4.4000428992,0.453172496753,0.0,0.453172496753
 09/21  13:00:00,12.8799031804,2.19981786092,0.77998879623,0.0,4.9500482616,4.9500482616,0.453156933984,0.0,0.453156933984
 09/21  14:00:00,12.9909910998,2.19981786092,0.891076715655,0.0,4.9500482616,4.9500482616,0.453138377999,0.0,0.453138377999
 09/21  15:00:00,13.0494576554,2.19981786092,0.94954327129,0.0,4.9500482616,4.9500482616,0.453088070882,0.0,0.453088070882
 09/21  16:00:00,13.0411080264,2.19981786092,0.941193642272,0.0,4.9500482616,4.9500482616,0.453154219615,0.0,0.453154219615
 09/21  17:00:00,7.93490437971,2.19981786092,0.235032894787,0.0,2.750026812,2.750026812,0.453104465302,0.0,0.453104465302
 09/21  18:00:00,6.06202250831,2.19981786092,0.0121671105849,0.0,1.6500160872,2.2000214496,0.453109755482,0.0,0.453109755482
 09/21  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/21  20:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.453092628697,0.0,0.453092628697
 09/21  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.453078190252,0.0,0.453078190252
 09/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069984413,0.0,0.453069984413
 09/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059686482,0.0,0.453059686482
 09/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084446349,0.0,0.453084446349
 09/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074239394,0.0,0.453074239394
 09/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/22  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066693891,0.0,0.453066693891
 09/22  06:00:00,6.91101323506,2.19981786092,0.0420018954643,0.0,0.5500053624,2.2000214496,0.493596629288,0.0405266233143,0.453070005974
 09/22  07:00:00,6.05455092881,2.19981786092,0.00469553108155,0.0,1.6500160872,2.2000214496,1.65905066674,1.20596635369,0.453084313052
 09/22  08:00:00,12.1291279374,2.19981786092,0.0292135532542,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/22  09:00:00,12.101322023,2.19981786092,0.00140763891,0.0,4.9500482616,4.9500482616,0.453138941407,0.0,0.453138941407
 09/22  10:00:00,12.1071685905,2.19981786092,0.00725420635505,0.0,4.9500482616,4.9500482616,0.453136805639,0.0,0.453136805639
 09/22  11:00:00,12.1750243513,2.19981786092,0.0751099671319,0.0,4.9500482616,4.9500482616,0.886282615613,0.0,0.886282615613
 09/22  12:00:00,11.6472064504,2.19981786092,0.0972974286584,0.0,4.9500482616,4.4000428992,0.45318180968,0.0,0.45318180968
 09/22  13:00:00,12.4156107754,2.19981786092,0.315696391262,0.0,4.9500482616,4.9500482616,0.453163092266,0.0,0.453163092266
 09/22  14:00:00,12.4323317781,2.19981786092,0.332417393964,0.0,4.9500482616,4.9500482616,0.453137788684,0.0,0.453137788684
 09/22  15:00:00,12.427277359,2.19981786092,0.327362974878,0.0,4.9500482616,4.9500482616,0.453114795621,0.0,0.453114795621
 09/22  16:00:00,12.4186817146,2.19981786092,0.31876733044,0.0,4.9500482616,4.9500482616,0.453133403832,0.0,0.453133403832
 09/22  17:00:00,7.76089963289,2.19981786092,0.061028147962,0.0,2.750026812,2.750026812,0.478706761602,0.025591728394,0.453115033208
 09/22  18:00:00,6.43510564822,2.19981786092,0.00141691716413,0.0,1.6500160872,2.2000214496,0.0345467530111,0.0145467530111,0.02
 09/22  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.453105761487,0.0,0.453105761487
 09/22  20:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.453103604467,0.0,0.453103604467
 09/22  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.453077019809,0.0,0.453077019809
 09/22  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/22  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065748552,0.0,0.453065748552
 09/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305550322,0.0,0.45305550322
 09/23  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/23  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080378266,0.0,0.453080378266
 09/23  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070221899,0.0,0.453070221899
 09/23  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/23  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067667978,0.0,0.453067667978
 09/23  06:00:00,6.88590005905,2.19981786092,0.0168887194556,0.0,0.5500053624,2.2000214496,1.06602575948,0.612957371347,0.453068388133
 09/23  07:00:00,4.95086774001,2.19981786092,0.00102306708222,0.0,0.5500053624,2.2000214496,3.46449135557,3.44449135557,0.02
 09/23  08:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,1.84158203206,1.38847824683,0.453103785225
 09/23  09:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,1.09842407976,0.645312943011,0.453111136752
 09/23  10:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,0.729760902468,0.276662069364,0.453098833104
 09/23  11:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,0.0586296561069,0.0386296561069,0.02
 09/23  12:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,0.524211370815,0.071100031563,0.453111339252
 09/23  13:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,0.453107601697,0.0,0.453107601697
 09/23  14:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,0.453067434997,0.0,0.453067434997
 09/23  15:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/23  16:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,0.453099269117,0.0,0.453099269117
 09/23  17:00:00,4.12483662933,2.19981786092,0.0,0.0,0.2750026812,1.6500160872,0.453076723085,0.0,0.453076723085
 09/23  18:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077756458,0.0,0.453077756458
 09/23  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/23  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076328042,0.0,0.453076328042
 09/23  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084734769,0.0,0.453084734769
 09/23  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/23  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070940898,0.0,0.453070940898
 09/23  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060765046,0.0,0.453060765046
 09/24  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079194767,0.0,0.453079194767
 09/24  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064102345,0.0,0.453064102345
 09/24  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058306856,0.0,0.453058306856
 09/24  06:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078343761,0.0,0.453078343761
 09/24  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082467301,0.0,0.453082467301
 09/24  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084667821,0.0,0.453084667821
 09/24  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077325899,0.0,0.453077325899
 09/24  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093016708,0.0,0.453093016708
 09/24  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307586881,0.0,0.45307586881
 09/24  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083819627,0.0,0.453083819627
 09/24  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  18:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080174006,0.0,0.453080174006
 09/24  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088179217,0.0,0.453088179217
 09/24  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089562264,0.0,0.453089562264
 09/24  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077307612,0.0,0.453077307612
 09/24  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062206226,0.0,0.453062206226
 09/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308581361,0.0,0.45308581361
 09/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075796777,0.0,0.453075796777
 09/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065756544,0.0,0.453065756544
 09/25  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/25  06:00:00,6.86901133959,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,4.82126276659,4.36819179329,0.4530709733
 09/25  07:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,7.8920779617,7.43897572405,0.453102237654
 09/25  08:00:00,12.1027670896,2.19981786092,0.00285270543404,0.0,4.9500482616,4.9500482616,1.59589992433,1.1427621302,0.453137794136
 09/25  09:00:00,12.1011459118,2.19981786092,0.00123152769203,0.0,4.9500482616,4.9500482616,0.534960856166,0.081815927337,0.453144928829
 09/25  10:00:00,12.1017323169,2.19981786092,0.00181793280039,0.0,4.9500482616,4.9500482616,0.453150841703,0.0,0.453150841703
 09/25  11:00:00,12.1439888213,2.19981786092,0.0440744371379,0.0,4.9500482616,4.9500482616,0.453156513545,0.0,0.453156513545
 09/25  12:00:00,11.6873866166,2.19981786092,0.137477594898,0.0,4.9500482616,4.4000428992,0.453182989511,0.0,0.453182989511
 09/25  13:00:00,12.3861227494,2.19981786092,0.286208365234,0.0,4.9500482616,4.9500482616,0.453178539694,0.0,0.453178539694
 09/25  14:00:00,12.4817313214,2.19981786092,0.381816937279,0.0,4.9500482616,4.9500482616,0.453131843162,0.0,0.453131843162
 09/25  15:00:00,12.6027585881,2.19981786092,0.502844203934,0.0,4.9500482616,4.9500482616,0.453137861796,0.0,0.453137861796
 09/25  16:00:00,12.6229111088,2.19981786092,0.522996724702,0.0,4.9500482616,4.9500482616,0.453144778877,0.0,0.453144778877
 09/25  17:00:00,7.81900854303,2.19981786092,0.119137058099,0.0,2.750026812,2.750026812,0.464509327211,0.0113886004676,0.453120726744
 09/25  18:00:00,6.44356256668,2.19981786092,0.0098738356246,0.0,1.6500160872,2.2000214496,0.453113322547,0.0,0.453113322547
 09/25  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/25  20:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.453110954633,0.0,0.453110954633
 09/25  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.453091429477,0.0,0.453091429477
 09/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080344154,0.0,0.453080344154
 09/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070313596,0.0,0.453070313596
 09/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060325869,0.0,0.453060325869
 09/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085373391,0.0,0.453085373391
 09/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/26  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308119046,0.0,0.45308119046
