Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/26  06:00:00,6.90157099153,2.19981786092,0.0325596519333,0.0,0.5500053624,2.2000214496,0.647278147578,0.19419517543,0.453082972148
 09/26  07:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,1.68123329124,1.66123329124,0.02
 09/26  08:00:00,12.1241506243,2.19981786092,0.0242362402122,0.0,4.9500482616,4.9500482616,0.453115691004,0.0,0.453115691004
 09/26  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453146553439,0.0,0.453146553439
 09/26  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453115338178,0.0,0.453115338178
 09/26  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453155704365,0.0,0.453155704365
 09/26  12:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,0.886326279884,0.0,0.886326279884
 09/26  13:00:00,12.1789893694,2.19981786092,0.0790749852684,0.0,4.9500482616,4.9500482616,0.453148945494,0.0,0.453148945494
 09/26  14:00:00,12.3592235789,2.19981786092,0.259309194789,0.0,4.9500482616,4.9500482616,0.453125079418,0.0,0.453125079418
 09/26  15:00:00,12.4637760835,2.19981786092,0.363861699365,0.0,4.9500482616,4.9500482616,0.453103162207,0.0,0.453103162207
 09/26  16:00:00,12.5098472575,2.19981786092,0.409932873358,0.0,4.9500482616,4.9500482616,0.453123256001,0.0,0.453123256001
 09/26  17:00:00,7.69987148493,2.19981786092,0.0,0.0,2.750026812,2.750026812,0.478052563806,0.0249320465095,0.453120517296
 09/26  18:00:00,6.43368873106,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.0837843187677,0.0637843187677,0.02
 09/26  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.453096232522,0.0,0.453096232522
 09/26  20:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.453094817973,0.0,0.453094817973
 09/26  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.453070153054,0.0,0.453070153054
 09/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059162034,0.0,0.453059162034
 09/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084218929,0.0,0.453084218929
 09/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074342373,0.0,0.453074342373
 09/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064431697,0.0,0.453064431697
 09/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/27  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062185098,0.0,0.453062185098
 09/27  06:00:00,7.3106582083,2.19981786092,0.0578135353682,0.0,0.5500053624,2.2000214496,0.453063298783,0.0,0.453063298783
 09/27  07:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.702899477424,0.682899477424,0.02
 09/27  08:00:00,12.1348468464,2.19981786092,0.0349324622929,0.0,4.9500482616,4.9500482616,0.485681207592,0.0325578863262,0.453123321265
 09/27  09:00:00,12.1083027719,2.19981786092,0.0083883878131,0.0,4.9500482616,4.9500482616,0.453145877196,0.0,0.453145877196
 09/27  10:00:00,12.2319006969,2.19981786092,0.131986312763,0.0,4.9500482616,4.9500482616,0.453144630446,0.0,0.453144630446
 09/27  11:00:00,12.4057411931,2.19981786092,0.305826809017,0.0,4.9500482616,4.9500482616,0.453162772379,0.0,0.453162772379
 09/27  12:00:00,11.7693127326,2.19981786092,0.219403710893,0.0,4.9500482616,4.4000428992,0.453179053451,0.0,0.453179053451
 09/27  13:00:00,12.6541067129,2.19981786092,0.554192328773,0.0,4.9500482616,4.9500482616,0.886332223669,0.0,0.886332223669
 09/27  14:00:00,12.7022692489,2.19981786092,0.602354864807,0.0,4.9500482616,4.9500482616,0.453123479507,0.0,0.453123479507
 09/27  15:00:00,12.6807396504,2.19981786092,0.580825266238,0.0,4.9500482616,4.9500482616,0.453128999277,0.0,0.453128999277
 09/27  16:00:00,12.6100211836,2.19981786092,0.510106799507,0.0,4.9500482616,4.9500482616,0.453159486326,0.0,0.453159486326
 09/27  17:00:00,7.69987148493,2.19981786092,0.0,0.0,2.750026812,2.750026812,0.0311807569045,0.0111807569045,0.02
 09/27  18:00:00,6.43368873106,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.478193303713,0.0250794772876,0.453113826425
 09/27  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.453101079099,0.0,0.453101079099
 09/27  20:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.45308498004,0.0,0.45308498004
 09/27  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089579434,0.0,0.453089579434
 09/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078000267,0.0,0.453078000267
 09/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068109285,0.0,0.453068109285
 09/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058263803,0.0,0.453058263803
 09/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083480154,0.0,0.453083480154
 09/28  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084927266,0.0,0.453084927266
 09/28  06:00:00,7.29899740757,2.19981786092,0.0461527346468,0.0,0.5500053624,2.2000214496,0.0604682613278,0.0404682613278,0.02
 09/28  07:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,1.55950863794,1.10639975382,0.453108884123
 09/28  08:00:00,12.156741324,2.19981786092,0.0568269399126,0.0,4.9500482616,4.9500482616,0.453126240726,0.0,0.453126240726
 09/28  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453149878294,0.0,0.453149878294
 09/28  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453149483703,0.0,0.453149483703
 09/28  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453141998956,0.0,0.453141998956
 09/28  12:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,0.487669962019,0.0345424645405,0.453127497479
 09/28  13:00:00,12.1360938197,2.19981786092,0.0361794356057,0.0,4.9500482616,4.9500482616,0.453156069047,0.0,0.453156069047
 09/28  14:00:00,12.1818164895,2.19981786092,0.0819021053671,0.0,4.9500482616,4.9500482616,0.453155996584,0.0,0.453155996584
 09/28  15:00:00,12.2756606586,2.19981786092,0.175746274472,0.0,4.9500482616,4.9500482616,0.45312663027,0.0,0.45312663027
 09/28  16:00:00,12.285281865,2.19981786092,0.185367480827,0.0,4.9500482616,4.9500482616,0.453147873561,0.0,0.453147873561
 09/28  17:00:00,7.72061135173,2.19981786092,0.0207398667991,0.0,2.750026812,2.750026812,0.54185689412,0.0887270508977,0.453129843223
 09/28  18:00:00,6.81752206439,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.482885959371,0.0297777488831,0.453108210488
 09/28  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.463207529832,0.0101052468516,0.453102282981
 09/28  20:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.603013150725,0.149909818484,0.453103332241
 09/28  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.482434744677,0.462434744677,0.02
 09/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077305929,0.0,0.453077305929
 09/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067148703,0.0,0.453067148703
 09/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057320742,0.0,0.453057320742
 09/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082624807,0.0,0.453082624807
 09/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072870048,0.0,0.453072870048
 09/29  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076064434,0.0,0.453076064434
 09/29  06:00:00,7.26356991648,2.19981786092,0.0107252435553,0.0,0.5500053624,2.2000214496,1.30999305059,1.28999305059,0.02
 09/29  07:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,5.71143444131,5.25832746987,0.453106971446
 09/29  08:00:00,12.1036653682,2.19981786092,0.00375098403674,0.0,4.9500482616,4.9500482616,0.680904997194,0.227769576479,0.453135420716
 09/29  09:00:00,12.1024992758,2.19981786092,0.00258489166136,0.0,4.9500482616,4.9500482616,0.453145930014,0.0,0.453145930014
 09/29  10:00:00,12.1021642156,2.19981786092,0.00224983145773,0.0,4.9500482616,4.9500482616,0.453143449202,0.0,0.453143449202
 09/29  11:00:00,12.2099198028,2.19981786092,0.110005418693,0.0,4.9500482616,4.9500482616,0.453158624777,0.0,0.453158624777
 09/29  12:00:00,11.7456760337,2.19981786092,0.19576701194,0.0,4.9500482616,4.4000428992,0.453174856681,0.0,0.453174856681
 09/29  13:00:00,12.4789886486,2.19981786092,0.379074264499,0.0,4.9500482616,4.9500482616,0.453176342835,0.0,0.453176342835
 09/29  14:00:00,12.6376687269,2.19981786092,0.537754342806,0.0,4.9500482616,4.9500482616,0.453111430147,0.0,0.453111430147
 09/29  15:00:00,12.7517100186,2.19981786092,0.65179563452,0.0,4.9500482616,4.9500482616,0.453135257797,0.0,0.453135257797
 09/29  16:00:00,12.7813084025,2.19981786092,0.681394018376,0.0,4.9500482616,4.9500482616,0.453157541455,0.0,0.453157541455
 09/29  17:00:00,7.85225401796,2.19981786092,0.152382533034,0.0,2.750026812,2.750026812,0.461885377352,0.00876167949883,0.453123697853
 09/29  18:00:00,6.8342721398,2.19981786092,0.0167500754064,0.0,1.6500160872,2.2000214496,0.453110537187,0.0,0.453110537187
 09/29  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.453101858497,0.0,0.453101858497
 09/29  20:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.453104358335,0.0,0.453104358335
 09/29  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/29  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071370222,0.0,0.453071370222
 09/29  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061531827,0.0,0.453061531827
 09/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/30  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086845228,0.0,0.453086845228
 09/30  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/30  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077172128,0.0,0.453077172128
 09/30  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067476799,0.0,0.453067476799
 09/30  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/30  06:00:00,7.28475341868,2.19981786092,0.0319087457513,0.0,0.5500053624,2.2000214496,0.725713571837,0.272628156109,0.453085415728
 09/30  07:00:00,4.95186196475,2.19981786092,0.00201729182651,0.0,0.5500053624,2.2000214496,2.6022631393,2.14917875508,0.453084384225
 09/30  08:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,0.993228499693,0.540122207597,0.453106292096
 09/30  09:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,0.232038879185,0.212038879185,0.02
 09/30  10:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,0.470634865983,0.0175186415633,0.453116224419
 09/30  11:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,0.453100703774,0.0,0.453100703774
 09/30  12:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,0.453113111304,0.0,0.453113111304
 09/30  13:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,0.45310104137,0.0,0.45310104137
 09/30  14:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/30  15:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,0.453094152692,0.0,0.453094152692
 09/30  16:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,0.453089887959,0.0,0.453089887959
 09/30  17:00:00,4.12483662933,2.19981786092,0.0,0.0,0.2750026812,1.6500160872,0.143855768881,0.123855768881,0.02
 09/30  18:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092222672,0.0,0.453092222672
 09/30  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092756244,0.0,0.453092756244
 09/30  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/30  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093529024,0.0,0.453093529024
 09/30  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057549206,0.0,0.453057549206
 09/30  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/30  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082855019,0.0,0.453082855019
 10/01  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070018136,0.0,0.453070018136
 10/01  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055272208,0.0,0.453055272208
 10/01  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075022333,0.0,0.453075022333
 10/01  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070887468,0.0,0.453070887468
 10/01  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055827082,0.0,0.453055827082
 10/01  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076913953,0.0,0.453076913953
 10/01  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085835015,0.0,0.453085835015
 10/01  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077330056,0.0,0.453077330056
 10/01  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066651417,0.0,0.453066651417
 10/01  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072783008,0.0,0.453072783008
 10/01  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307537254,0.0,0.45307537254
 10/01  18:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077931229,0.0,0.453077931229
 10/01  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079009724,0.0,0.453079009724
 10/01  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075612993,0.0,0.453075612993
 10/01  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059815648,0.0,0.453059815648
 10/01  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079533263,0.0,0.453079533263
 10/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070941922,0.0,0.453070941922
 10/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061382501,0.0,0.453061382501
 10/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/02  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453059588592,0.0,0.453059588592
 10/02  06:00:00,7.30753841488,2.19981786092,0.0546937419549,0.0,0.5500053624,2.2000214496,0.515851156198,0.06278992574,0.453061230458
 10/02  07:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.523470922691,0.503470922691,0.02
 10/02  08:00:00,12.1598840359,2.19981786092,0.0599696517256,0.0,4.9500482616,4.9500482616,0.453122969406,0.0,0.453122969406
 10/02  09:00:00,12.1009103753,2.19981786092,0.000995991193757,0.0,4.9500482616,4.9500482616,0.453138247767,0.0,0.453138247767
 10/02  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453118548928,0.0,0.453118548928
 10/02  11:00:00,12.2899509494,2.19981786092,0.190036565321,0.0,4.9500482616,4.9500482616,0.453136518519,0.0,0.453136518519
 10/02  12:00:00,11.8116274194,2.19981786092,0.261718397687,0.0,4.9500482616,4.4000428992,0.886304984588,0.0,0.886304984588
 10/02  13:00:00,12.8603275533,2.19981786092,0.760413169186,0.0,4.9500482616,4.9500482616,0.453171980287,0.0,0.453171980287
 10/02  14:00:00,12.9134303264,2.19981786092,0.813515942303,0.0,4.9500482616,4.9500482616,0.453139146391,0.0,0.453139146391
 10/02  15:00:00,12.8781151399,2.19981786092,0.77820075575,0.0,4.9500482616,4.9500482616,0.453118349311,0.0,0.453118349311
 10/02  16:00:00,12.7756463434,2.19981786092,0.675731959236,0.0,4.9500482616,4.9500482616,0.453147898581,0.0,0.453147898581
 10/02  17:00:00,7.70892339771,2.19981786092,0.00905191278126,0.0,2.750026812,2.750026812,0.453111718533,0.0,0.453111718533
 10/02  18:00:00,6.81752206439,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.0342482378663,0.0142482378663,0.02
 10/02  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.453101026992,0.0,0.453101026992
 10/02  20:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.453106125359,0.0,0.453106125359
 10/02  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.453076842522,0.0,0.453076842522
 10/02  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/02  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064537921,0.0,0.453064537921
 10/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054969335,0.0,0.453054969335
 10/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080634931,0.0,0.453080634931
 10/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071169333,0.0,0.453071169333
 10/03  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071323545,0.0,0.453071323545
 10/03  06:00:00,7.29832907281,2.19981786092,0.0454843998869,0.0,0.5500053624,2.2000214496,0.0614576719737,0.0414576719737,0.02
 10/03  07:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,1.44326489055,0.990181350557,0.453083539997
 10/03  08:00:00,12.1480324593,2.19981786092,0.0481180751662,0.0,4.9500482616,4.9500482616,0.453126058714,0.0,0.453126058714
 10/03  09:00:00,12.103061489,2.19981786092,0.00314710483468,0.0,4.9500482616,4.9500482616,0.453150475333,0.0,0.453150475333
 10/03  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453151909077,0.0,0.453151909077
 10/03  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453111408861,0.0,0.453111408861
 10/03  12:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,0.453163242868,0.0,0.453163242868
 10/03  13:00:00,12.1583734967,2.19981786092,0.0584591125401,0.0,4.9500482616,4.9500482616,0.886309094669,0.0,0.886309094669
 10/03  14:00:00,12.2227123414,2.19981786092,0.12279795726,0.0,4.9500482616,4.9500482616,0.453115211446,0.0,0.453115211446
 10/03  15:00:00,12.2792030464,2.19981786092,0.17928866228,0.0,4.9500482616,4.9500482616,0.453095043124,0.0,0.453095043124
 10/03  16:00:00,12.4113011292,2.19981786092,0.311386745083,0.0,4.9500482616,4.9500482616,0.453124766809,0.0,0.453124766809
 10/03  17:00:00,7.69987148493,2.19981786092,0.0,0.0,2.750026812,2.750026812,0.0583811004717,0.0383811004717,0.02
 10/03  18:00:00,7.20135539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.513766873185,0.0606580588381,0.453108814347
 10/03  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.453078383859,0.0,0.453078383859
 10/03  20:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.453085521516,0.0,0.453085521516
 10/03  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453093428506,0.0,0.453093428506
 10/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079639298,0.0,0.453079639298
 10/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070185479,0.0,0.453070185479
 10/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060786115,0.0,0.453060786115
 10/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086477218,0.0,0.453086477218
 10/04  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088582697,0.0,0.453088582697
 10/04  06:00:00,7.30189798173,2.19981786092,0.0490533088028,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/04  07:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.84851037484,0.395446638772,0.453063736068
 10/04  08:00:00,12.1842116929,2.19981786092,0.0842973088204,0.0,4.9500482616,4.9500482616,0.453133174647,0.0,0.453133174647
 10/04  09:00:00,12.1925637613,2.19981786092,0.0926493772063,0.0,4.9500482616,4.9500482616,0.453130832459,0.0,0.453130832459
 10/04  10:00:00,12.4651179717,2.19981786092,0.365203587606,0.0,4.9500482616,4.9500482616,0.453132595976,0.0,0.453132595976
 10/04  11:00:00,12.7667026118,2.19981786092,0.666788227716,0.0,4.9500482616,4.9500482616,0.453156654338,0.0,0.453156654338
 10/04  12:00:00,12.2029279137,2.19981786092,0.653018891981,0.0,4.9500482616,4.4000428992,0.453180682825,0.0,0.453180682825
 10/04  13:00:00,13.0155299617,2.19981786092,0.915615577613,0.0,4.9500482616,4.9500482616,0.886274097509,0.0,0.886274097509
 10/04  14:00:00,12.9617969801,2.19981786092,0.861882595957,0.0,4.9500482616,4.9500482616,0.453098506755,0.0,0.453098506755
 10/04  15:00:00,12.96541101,2.19981786092,0.86549662592,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/04  16:00:00,13.0211025549,2.19981786092,0.921188170771,0.0,4.9500482616,4.9500482616,0.886251036715,0.0,0.886251036715
 10/04  17:00:00,7.90823119047,2.19981786092,0.208359705545,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 10/04  18:00:00,7.21651603531,2.19981786092,0.0151606375787,0.0,1.6500160872,2.2000214496,0.463608018942,0.0105145831303,0.453093435812
 10/04  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.453104418349,0.0,0.453104418349
 10/04  20:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.453093292369,0.0,0.453093292369
 10/04  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/04  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078715467,0.0,0.453078715467
 10/04  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065354617,0.0,0.453065354617
 10/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055954204,0.0,0.453055954204
 10/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308178156,0.0,0.45308178156
 10/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072473581,0.0,0.453072473581
 10/05  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074607749,0.0,0.453074607749
 10/05  06:00:00,7.29700161648,2.19981786092,0.0441569435492,0.0,0.5500053624,2.2000214496,0.0615719807995,0.0415719807995,0.02
 10/05  07:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,1.54048411128,1.08738477192,0.453099339365
 10/05  08:00:00,12.157827873,2.19981786092,0.0579134888618,0.0,4.9500482616,4.9500482616,0.453119325232,0.0,0.453119325232
 10/05  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453145826361,0.0,0.453145826361
 10/05  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453118394469,0.0,0.453118394469
 10/05  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453143850118,0.0,0.453143850118
 10/05  12:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,0.486349675248,0.0332170494187,0.453132625829
 10/05  13:00:00,12.2142016001,2.19981786092,0.114287215942,0.0,4.9500482616,4.9500482616,0.886296760475,0.0,0.886296760475
 10/05  14:00:00,12.2926923187,2.19981786092,0.192777934584,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/05  15:00:00,12.3978373032,2.19981786092,0.297922919102,0.0,4.9500482616,4.9500482616,0.453140782956,0.0,0.453140782956
 10/05  16:00:00,12.3837127673,2.19981786092,0.283798383219,0.0,4.9500482616,4.9500482616,0.453129259135,0.0,0.453129259135
 10/05  17:00:00,7.71034401731,2.19981786092,0.0104725323839,0.0,2.750026812,2.750026812,0.480041151682,0.026891154774,0.453149996908
 10/05  18:00:00,7.20135539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.51269106229,0.0595837497097,0.45310731258
 10/05  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.453096788395,0.0,0.453096788395
 10/05  20:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.453104717878,0.0,0.453104717878
 10/05  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067763714,0.0,0.453067763714
 10/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056772591,0.0,0.453056772591
 10/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308261551,0.0,0.45308261551
 10/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073390603,0.0,0.453073390603
 10/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064146284,0.0,0.453064146284
 10/06  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066352356,0.0,0.453066352356
 10/06  06:00:00,7.27079436284,2.19981786092,0.0179496899088,0.0,0.5500053624,2.2000214496,0.365775195995,0.345775195995,0.02
 10/06  07:00:00,6.05102696286,2.19981786092,0.00117156513492,0.0,1.6500160872,2.2000214496,3.61794407486,3.16483693736,0.453107137498
 10/06  08:00:00,12.1150013172,2.19981786092,0.0150869330813,0.0,4.9500482616,4.9500482616,0.453111393749,0.0,0.453111393749
 10/06  09:00:00,12.1024346266,2.19981786092,0.00252024246892,0.0,4.9500482616,4.9500482616,0.453138172208,0.0,0.453138172208
 10/06  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453111296293,0.0,0.453111296293
 10/06  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453102229245,0.0,0.453102229245
 10/06  12:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,0.453174171284,0.0,0.453174171284
 10/06  13:00:00,12.1048209815,2.19981786092,0.00490659737422,0.0,4.9500482616,4.9500482616,0.886274440005,0.0,0.886274440005
 10/06  14:00:00,12.1010413367,2.19981786092,0.0011269526099,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/06  15:00:00,12.1027580863,2.19981786092,0.00284370213228,0.0,4.9500482616,4.9500482616,0.453136152183,0.0,0.453136152183
 10/06  16:00:00,12.1039407181,2.19981786092,0.00402633395124,0.0,4.9500482616,4.9500482616,0.453124891268,0.0,0.453124891268
 10/06  17:00:00,7.69987148493,2.19981786092,0.0,0.0,2.750026812,2.750026812,0.60623506347,0.15308889343,0.45314617004
 10/06  18:00:00,7.20135539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.791101887184,0.337990273448,0.453111613735
 10/06  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,1.50682282247,1.05372930575,0.453093516729
 10/06  20:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,2.22709991646,1.77399821433,0.453101702138
 10/06  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,2.8576206836,2.8376206836,0.02
 10/06  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308978009,0.0,0.45308978009
 10/06  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054043065,0.0,0.453054043065
 10/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/07  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079999045,0.0,0.453079999045
 10/07  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070849547,0.0,0.453070849547
 10/07  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/07  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061682335,0.0,0.453061682335
 10/07  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063994026,0.0,0.453063994026
 10/07  06:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,4.60171154072,4.58171154072,0.02
 10/07  07:00:00,5.33367800626,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,8.97543120274,8.52235834785,0.45307285489
 10/07  08:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,6.50460568816,6.05151397501,0.453091713155
 10/07  09:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,4.60574828516,4.1526364551,0.453111830055
 10/07  10:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,1.94764785526,1.92764785526,0.02
 10/07  11:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,1.52269155158,1.06957382973,0.453117721849
 10/07  12:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,1.98788843783,1.53477515544,0.453113282391
 10/07  13:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,1.4718692618,1.01877977323,0.453089488569
 10/07  14:00:00,4.95126791679,2.19981786092,0.00142324385961,0.0,0.8250080436,1.9250187684,1.03152637772,0.578433742442,0.453092635278
 10/07  15:00:00,4.95799856748,2.19981786092,0.00815389455062,0.0,0.8250080436,1.9250187684,0.478435898152,0.458435898152,0.02
 10/07  16:00:00,4.95051731018,2.19981786092,0.000672637253365,0.0,0.8250080436,1.9250187684,0.86366022813,0.410559278892,0.453100949238
 10/07  17:00:00,4.12483662933,2.19981786092,0.0,0.0,0.2750026812,1.6500160872,1.32588690661,0.872800597947,0.453086308663
 10/07  18:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/07  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308763054,0.0,0.45308763054
 10/07  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308237541,0.0,0.45308237541
 10/07  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/07  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070334433,0.0,0.453070334433
 10/07  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058932866,0.0,0.453058932866
 10/07  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082936416,0.0,0.453082936416
 10/08  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068565047,0.0,0.453068565047
 10/08  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054256054,0.0,0.453054256054
 10/08  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087866533,0.0,0.453087866533
 10/08  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  07:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070714086,0.0,0.453070714086
 10/08  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084391886,0.0,0.453084391886
 10/08  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078386655,0.0,0.453078386655
 10/08  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086198571,0.0,0.453086198571
 10/08  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079619338,0.0,0.453079619338
 10/08  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075304332,0.0,0.453075304332
 10/08  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076500652,0.0,0.453076500652
 10/08  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  18:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079934836,0.0,0.453079934836
 10/08  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063904946,0.0,0.453063904946
 10/08  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092102974,0.0,0.453092102974
 10/08  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080165689,0.0,0.453080165689
 10/08  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065894326,0.0,0.453065894326
 10/09  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086126223,0.0,0.453086126223
 10/09  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071944331,0.0,0.453071944331
 10/09  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060516859,0.0,0.453060516859
 10/09  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053924288,0.0,0.453053924288
 10/09  07:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075546636,0.0,0.453075546636
 10/09  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078727135,0.0,0.453078727135
 10/09  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085685902,0.0,0.453085685902
 10/09  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081984354,0.0,0.453081984354
 10/09  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090427724,0.0,0.453090427724
 10/09  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076068895,0.0,0.453076068895
 10/09  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080517748,0.0,0.453080517748
 10/09  18:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083668342,0.0,0.453083668342
 10/09  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067930026,0.0,0.453067930026
 10/09  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065938517,0.0,0.453065938517
 10/09  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084516498,0.0,0.453084516498
 10/09  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072348917,0.0,0.453072348917
 10/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063545951,0.0,0.453063545951
 10/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054620873,0.0,0.453054620873
 10/10  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45309439551,0.0,0.45309439551
 10/10  06:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,11.2137416227,11.1937416227,0.02
 10/10  07:00:00,6.43368873106,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,14.0069602959,13.5538778414,0.453082454461
 10/10  08:00:00,12.1003940445,2.19981786092,0.000479660370294,0.0,4.9500482616,4.9500482616,5.56847080191,5.11532799012,0.453142811785
 10/10  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,2.62566659995,2.17251867256,0.453147927394
 10/10  10:00:00,12.1011277593,2.19981786092,0.00121337521816,0.0,4.9500482616,4.9500482616,1.36037016758,0.907226177205,0.453143990371
 10/10  11:00:00,12.1018243237,2.19981786092,0.00190993952415,0.0,4.9500482616,4.9500482616,0.739545731375,0.286377668998,0.453168062377
 10/10  12:00:00,11.5589197443,2.19981786092,0.00901072262205,0.0,4.9500482616,4.4000428992,0.72067771544,0.267502601182,0.453175114258
 10/10  13:00:00,12.1988329253,2.19981786092,0.0989185411396,0.0,4.9500482616,4.9500482616,0.886317160721,0.0,0.886317160721
 10/10  14:00:00,12.2282535967,2.19981786092,0.128339212526,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/10  15:00:00,12.2066863096,2.19981786092,0.106771925443,0.0,4.9500482616,4.9500482616,0.453142583141,0.0,0.453142583141
 10/10  16:00:00,12.1715974009,2.19981786092,0.0716830167835,0.0,4.9500482616,4.9500482616,0.886280010866,0.0,0.886280010866
 10/10  17:00:00,7.70209906574,2.19981786092,0.00222758080824,0.0,2.750026812,2.750026812,0.10448215576,0.0844821557597,0.02
 10/10  18:00:00,7.58635097963,2.19981786092,0.00116224857081,0.0,1.6500160872,2.2000214496,1.22771209544,0.774596197545,0.453115897892
 10/10  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,2.26331565916,1.8102097198,0.453105939361
 10/10  20:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,3.93565321569,3.48255899304,0.453094222653
 10/10  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,4.45735557958,4.43735557958,0.02
 10/10  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089438981,0.0,0.453089438981
 10/10  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067343022,0.0,0.453067343022
 10/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058437535,0.0,0.453058437535
 10/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084803629,0.0,0.453084803629
 10/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307599844,0.0,0.45307599844
 10/11  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307887368,0.0,0.45307887368
 10/11  06:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,6.42453657447,6.40453657447,0.02
 10/11  07:00:00,6.43368873106,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,10.409451306,9.95634680213,0.453104503908
 10/11  08:00:00,12.1017026008,2.19981786092,0.00178821670715,0.0,4.9500482616,4.9500482616,3.02400435737,2.57085703947,0.453147317897
 10/11  09:00:00,12.1018516914,2.19981786092,0.00193730727988,0.0,4.9500482616,4.9500482616,1.00792689224,0.554784242785,0.453142649459
 10/11  10:00:00,12.1019397478,2.19981786092,0.002025363687,0.0,4.9500482616,4.9500482616,0.492024202062,0.038876438218,0.453147763844
 10/11  11:00:00,12.1337552783,2.19981786092,0.0338408941433,0.0,4.9500482616,4.9500482616,0.453160708425,0.0,0.453160708425
 10/11  12:00:00,11.6266714006,2.19981786092,0.0767623788855,0.0,4.9500482616,4.4000428992,0.453176716611,0.0,0.453176716611
 10/11  13:00:00,12.2603782038,2.19981786092,0.160463819702,0.0,4.9500482616,4.9500482616,0.8863001551,0.0,0.8863001551
 10/11  14:00:00,12.3124094683,2.19981786092,0.212495084172,0.0,4.9500482616,4.9500482616,0.453115470734,0.0,0.453115470734
 10/11  15:00:00,12.3521473773,2.19981786092,0.252232993169,0.0,4.9500482616,4.9500482616,0.453126297016,0.0,0.453126297016
 10/11  16:00:00,12.3403720977,2.19981786092,0.2404577136,0.0,4.9500482616,4.9500482616,0.453154121456,0.0,0.453154121456
 10/11  17:00:00,7.74073894544,2.19981786092,0.0408674605154,0.0,2.750026812,2.750026812,0.0625575440156,0.0425575440156,0.02
 10/11  18:00:00,7.5856379546,2.19981786092,0.000449223542354,0.0,1.6500160872,2.2000214496,0.589451649219,0.136328792979,0.45312285624
 10/11  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.965959542958,0.512853943235,0.453105599723
 10/11  20:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,1.30429483163,0.851194705038,0.453100126596
 10/11  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,1.78551378834,1.33244306118,0.453070727159
 10/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059112724,0.0,0.453059112724
 10/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085480088,0.0,0.453085480088
 10/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076773058,0.0,0.453076773058
 10/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068039331,0.0,0.453068039331
 10/12  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069199198,0.0,0.453069199198
 10/12  06:00:00,7.25461112693,2.19981786092,0.00176645400788,0.0,0.5500053624,2.2000214496,2.63025882777,2.61025882777,0.02
 10/12  07:00:00,6.43368873106,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,5.6141555981,5.16107281075,0.453082787353
 10/12  08:00:00,12.1068617084,2.19981786092,0.00694732424479,0.0,4.9500482616,4.9500482616,0.722222358466,0.26908360846,0.453138750005
 10/12  09:00:00,12.1023418497,2.19981786092,0.00242746560562,0.0,4.9500482616,4.9500482616,0.453143626373,0.0,0.453143626373
 10/12  10:00:00,12.1249008063,2.19981786092,0.0249864221924,0.0,4.9500482616,4.9500482616,0.45314897956,0.0,0.45314897956
 10/12  11:00:00,12.2803842026,2.19981786092,0.180469818503,0.0,4.9500482616,4.9500482616,0.453159568033,0.0,0.453159568033
 10/12  12:00:00,11.8380297642,2.19981786092,0.288120742431,0.0,4.9500482616,4.4000428992,0.886351093081,0.0,0.886351093081
 10/12  13:00:00,12.5793336291,2.19981786092,0.479419244994,0.0,4.9500482616,4.9500482616,0.453178810501,0.0,0.453178810501
 10/12  14:00:00,12.7954327542,2.19981786092,0.695518370033,0.0,4.9500482616,4.9500482616,0.453093430957,0.0,0.453093430957
 10/12  15:00:00,12.8805605746,2.19981786092,0.780646190498,0.0,4.9500482616,4.9500482616,0.453132629604,0.0,0.453132629604
 10/12  16:00:00,12.7074333583,2.19981786092,0.607518974157,0.0,4.9500482616,4.9500482616,0.45314699879,0.0,0.45314699879
 10/12  17:00:00,7.76453760702,2.19981786092,0.0646661220927,0.0,2.750026812,2.750026812,0.466533005922,0.0134073093101,0.453125696612
 10/12  18:00:00,7.58518873106,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/12  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.453105236048,0.0,0.453105236048
 10/12  20:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.453112216431,0.0,0.453112216431
 10/12  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.453066679685,0.0,0.453066679685
 10/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056908816,0.0,0.453056908816
 10/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083376808,0.0,0.453083376808
 10/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074759964,0.0,0.453074759964
 10/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066111294,0.0,0.453066111294
 10/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/13  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065527985,0.0,0.453065527985
 10/13  06:00:00,7.30262872343,2.19981786092,0.0497840505012,0.0,0.5500053624,2.2000214496,0.502585486204,0.049517029033,0.453068457171
 10/13  07:00:00,6.43368873106,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.743435966019,0.723435966019,0.02
 10/13  08:00:00,12.1493389768,2.19981786092,0.0494245926256,0.0,4.9500482616,4.9500482616,0.453135082106,0.0,0.453135082106
 10/13  09:00:00,12.1032984244,2.19981786092,0.003384040226,0.0,4.9500482616,4.9500482616,0.453134833381,0.0,0.453134833381
 10/13  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453141286256,0.0,0.453141286256
 10/13  11:00:00,12.1099418193,2.19981786092,0.0100274351595,0.0,4.9500482616,4.9500482616,0.453163420705,0.0,0.453163420705
 10/13  12:00:00,11.5674968808,2.19981786092,0.0175878590583,0.0,4.9500482616,4.4000428992,0.88630318981,0.0,0.88630318981
 10/13  13:00:00,12.4213399081,2.19981786092,0.321425524,0.0,4.9500482616,4.9500482616,0.453150026442,0.0,0.453150026442
 10/13  14:00:00,12.5684633016,2.19981786092,0.468548917475,0.0,4.9500482616,4.9500482616,0.453132148178,0.0,0.453132148178
 10/13  15:00:00,12.7437499346,2.19981786092,0.643835550463,0.0,4.9500482616,4.9500482616,0.453116341183,0.0,0.453116341183
 10/13  16:00:00,12.7674703795,2.19981786092,0.667555995372,0.0,4.9500482616,4.9500482616,0.45314487826,0.0,0.45314487826
 10/13  17:00:00,7.7064051837,2.19981786092,0.00653369877533,0.0,2.750026812,2.750026812,0.465306955417,0.012182985231,0.453123970186
 10/13  18:00:00,7.58518873106,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.462355784873,0.00924827768591,0.453107507187
 10/13  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/13  20:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.45308540757,0.0,0.45308540757
 10/13  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.453068756199,0.0,0.453068756199
 10/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306078809,0.0,0.45306078809
 10/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087322375,0.0,0.453087322375
 10/14  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/14  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078793808,0.0,0.453078793808
 10/14  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070241265,0.0,0.453070241265
 10/14  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/14  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067712758,0.0,0.453067712758
 10/14  06:00:00,7.32867312221,2.19981786092,0.07582844928,0.0,0.5500053624,2.2000214496,0.45307162555,0.0,0.45307162555
 10/14  07:00:00,5.33367800626,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,0.483838697191,0.463838697191,0.02
 10/14  08:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,0.453106099927,0.0,0.453106099927
 10/14  09:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,0.453107889824,0.0,0.453107889824
