Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/14  10:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,0.453110180036,0.0,0.453110180036
 10/14  11:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,0.453107054955,0.0,0.453107054955
 10/14  12:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 10/14  13:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,0.453084981732,0.0,0.453084981732
 10/14  14:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,0.453096663573,0.0,0.453096663573
 10/14  15:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,0.453092392383,0.0,0.453092392383
 10/14  16:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 10/14  17:00:00,4.12483662933,2.19981786092,0.0,0.0,0.2750026812,1.6500160872,0.453088759506,0.0,0.453088759506
 10/14  18:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084789726,0.0,0.453084789726
 10/14  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/14  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086638059,0.0,0.453086638059
 10/14  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094044928,0.0,0.453094044928
 10/14  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/14  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308621939,0.0,0.45308621939
 10/14  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077681437,0.0,0.453077681437
 10/15  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064085255,0.0,0.453064085255
 10/15  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084810202,0.0,0.453084810202
 10/15  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530771412,0.0,0.4530771412
 10/15  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067878973,0.0,0.453067878973
 10/15  07:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054090251,0.0,0.453054090251
 10/15  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076226798,0.0,0.453076226798
 10/15  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086432851,0.0,0.453086432851
 10/15  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063430392,0.0,0.453063430392
 10/15  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071089937,0.0,0.453071089937
 10/15  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058849577,0.0,0.453058849577
 10/15  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079610894,0.0,0.453079610894
 10/15  18:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065864426,0.0,0.453065864426
 10/15  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308653073,0.0,0.45308653073
 10/15  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083837116,0.0,0.453083837116
 10/15  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069719349,0.0,0.453069719349
 10/15  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057944978,0.0,0.453057944978
 10/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084917316,0.0,0.453084917316
 10/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076558331,0.0,0.453076558331
 10/16  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081889315,0.0,0.453081889315
 10/16  06:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,8.24064517225,8.22064517225,0.02
 10/16  07:00:00,6.81752206439,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,9.77888180596,9.32581095684,0.453070849128
 10/16  08:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,2.95553285353,2.50243774197,0.453095111564
 10/16  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,1.40154593493,0.948419213322,0.453126721605
 10/16  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.619736727957,0.1666023533,0.453134374657
 10/16  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.45316764046,0.0,0.45316764046
 10/16  12:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,0.453166594457,0.0,0.453166594457
 10/16  13:00:00,12.1106508386,2.19981786092,0.0107364544404,0.0,4.9500482616,4.9500482616,0.886264807414,0.0,0.886264807414
 10/16  14:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.45310135411,0.0,0.45310135411
 10/16  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/16  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.886305968657,0.0,0.886305968657
 10/16  17:00:00,7.69987148493,2.19981786092,0.0,0.0,2.750026812,2.750026812,0.279459370279,0.259459370279,0.02
 10/16  18:00:00,7.96902206439,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,2.15731769914,1.70420369763,0.453114001516
 10/16  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,3.04904723471,2.59594147203,0.453105762678
 10/16  20:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,3.49242810462,3.039334217,0.453093887617
 10/16  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,3.65738251443,3.20431596317,0.453066551252
 10/16  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/16  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055365193,0.0,0.453055365193
 10/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082267884,0.0,0.453082267884
 10/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074006454,0.0,0.453074006454
 10/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065721195,0.0,0.453065721195
 10/17  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067495008,0.0,0.453067495008
 10/17  06:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,4.59047636229,4.57047636229,0.02
 10/17  07:00:00,6.81752206439,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,7.48036500002,7.02728307867,0.453081921344
 10/17  08:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,1.7621647218,1.3090637538,0.453100968001
 10/17  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.833431248816,0.380328725962,0.453102522854
 10/17  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.47580564164,0.022665506807,0.453140134833
 10/17  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.45316846453,0.0,0.45316846453
 10/17  12:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,0.941064316642,0.0547731419352,0.886291174707
 10/17  13:00:00,12.1039875981,2.19981786092,0.00407321400182,0.0,4.9500482616,4.9500482616,0.453163824794,0.0,0.453163824794
 10/17  14:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453112754303,0.0,0.453112754303
 10/17  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453098615079,0.0,0.453098615079
 10/17  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453161272885,0.0,0.453161272885
 10/17  17:00:00,7.69987148493,2.19981786092,0.0,0.0,2.750026812,2.750026812,0.752207655101,0.299097830053,0.453109825048
 10/17  18:00:00,7.96902206439,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,1.65004658321,1.63004658321,0.02
 10/17  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,2.99234984404,2.53923550244,0.453114341606
 10/17  20:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,3.80102730675,3.34795360736,0.453073699385
 10/17  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,4.33917929424,3.88612137372,0.453057920516
 10/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308566819,0.0,0.45308566819
 10/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077403051,0.0,0.453077403051
 10/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069223272,0.0,0.453069223272
 10/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061025811,0.0,0.453061025811
 10/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/18  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45305890619,0.0,0.45305890619
 10/18  06:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,5.57889169108,5.1258282912,0.453063399877
 10/18  07:00:00,6.81752206439,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,8.09028831845,8.07028831845,0.02
 10/18  08:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,2.40820391099,1.95509656309,0.453107347905
 10/18  09:00:00,12.101974265,2.19981786092,0.00205988087906,0.0,4.9500482616,4.9500482616,0.789505747485,0.336371853645,0.45313389384
 10/18  10:00:00,12.1019444108,2.19981786092,0.00203002670872,0.0,4.9500482616,4.9500482616,0.453152667691,0.0,0.453152667691
 10/18  11:00:00,12.1012707294,2.19981786092,0.00135634531221,0.0,4.9500482616,4.9500482616,0.886307746441,0.0,0.886307746441
 10/18  12:00:00,11.5589895652,2.19981786092,0.00908054348183,0.0,4.9500482616,4.4000428992,0.453136509527,0.0,0.453136509527
 10/18  13:00:00,12.2194425902,2.19981786092,0.119528206121,0.0,4.9500482616,4.9500482616,0.453169105787,0.0,0.453169105787
 10/18  14:00:00,12.2364520791,2.19981786092,0.136537695002,0.0,4.9500482616,4.9500482616,0.453130853232,0.0,0.453130853232
 10/18  15:00:00,12.219228977,2.19981786092,0.119314592883,0.0,4.9500482616,4.9500482616,0.453118784367,0.0,0.453118784367
 10/18  16:00:00,12.1734075377,2.19981786092,0.0734931535298,0.0,4.9500482616,4.9500482616,0.453164406337,0.0,0.453164406337
 10/18  17:00:00,7.70123810739,2.19981786092,0.00136662246035,0.0,2.750026812,2.750026812,0.527674716101,0.0745482413604,0.45312647474
 10/18  18:00:00,7.96902206439,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.876133971364,0.423018896855,0.453115074509
 10/18  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,1.02856564524,1.00856564524,0.02
 10/18  20:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,3.21381036942,2.76070705816,0.453103311256
 10/18  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,4.40145870534,3.94836546431,0.453093241022
 10/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087218232,0.0,0.453087218232
 10/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079047328,0.0,0.453079047328
 10/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070944027,0.0,0.453070944027
 10/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062843424,0.0,0.453062843424
 10/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054735006,0.0,0.453054735006
 10/19  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/19  06:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,5.8699048412,5.41684177177,0.453063069432
 10/19  07:00:00,6.81752206439,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,10.6271703525,10.1740934245,0.453076928061
 10/19  08:00:00,12.101295041,2.19981786092,0.00138065689072,0.0,4.9500482616,4.9500482616,3.32419283325,2.87104521543,0.453147617814
 10/19  09:00:00,12.1011470624,2.19981786092,0.00123267825629,0.0,4.9500482616,4.9500482616,1.13722084726,0.684066802136,0.453154045123
 10/19  10:00:00,12.1015020991,2.19981786092,0.00158771492482,0.0,4.9500482616,4.9500482616,0.530508672426,0.0773556060526,0.453153066373
 10/19  11:00:00,12.1394555948,2.19981786092,0.0395412107205,0.0,4.9500482616,4.9500482616,0.453168871565,0.0,0.453168871565
 10/19  12:00:00,11.6883216345,2.19981786092,0.138412612792,0.0,4.9500482616,4.4000428992,0.453183124409,0.0,0.453183124409
 10/19  13:00:00,12.3637629363,2.19981786092,0.263848552156,0.0,4.9500482616,4.9500482616,0.453181628962,0.0,0.453181628962
 10/19  14:00:00,12.4003072785,2.19981786092,0.300392894409,0.0,4.9500482616,4.9500482616,0.453103269336,0.0,0.453103269336
 10/19  15:00:00,12.4053980317,2.19981786092,0.305483647552,0.0,4.9500482616,4.9500482616,0.453145447299,0.0,0.453145447299
 10/19  16:00:00,12.3682081127,2.19981786092,0.268293728527,0.0,4.9500482616,4.9500482616,0.453163543515,0.0,0.453163543515
 10/19  17:00:00,7.73630729161,2.19981786092,0.0364358066879,0.0,2.750026812,2.750026812,0.494501075459,0.0413749352635,0.453126140195
 10/19  18:00:00,7.96963637106,2.19981786092,0.000614306664447,0.0,1.6500160872,2.2000214496,0.589030914722,0.135919444006,0.453111470716
 10/19  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.900883809289,0.447785458395,0.453098350894
 10/19  20:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.706843258246,0.686843258246,0.02
 10/19  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,1.3748687311,0.921765078548,0.453103652553
 10/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453060961584,0.0,0.453060961584
 10/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088036633,0.0,0.453088036633
 10/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080024548,0.0,0.453080024548
 10/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072032615,0.0,0.453072032615
 10/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064029123,0.0,0.453064029123
 10/20  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/20  06:00:00,7.25511501405,2.19981786092,0.0022703411262,0.0,0.5500053624,2.2000214496,3.38268215381,2.92959745746,0.453084696348
 10/20  07:00:00,6.81752206439,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,6.62276260929,6.16964688469,0.453115724601
 10/20  08:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,1.06284285828,0.609709145644,0.45313371264
 10/20  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.600457938597,0.147317763639,0.453140174958
 10/20  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453150503168,0.0,0.453150503168
 10/20  11:00:00,12.101186678,2.19981786092,0.0012722939115,0.0,4.9500482616,4.9500482616,0.45315949317,0.0,0.45315949317
 10/20  12:00:00,11.5884179119,2.19981786092,0.038508890218,0.0,4.9500482616,4.4000428992,0.453178847727,0.0,0.453178847727
 10/20  13:00:00,12.3033035549,2.19981786092,0.203389170759,0.0,4.9500482616,4.9500482616,0.453185240676,0.0,0.453185240676
 10/20  14:00:00,12.389027948,2.19981786092,0.289113563893,0.0,4.9500482616,4.9500482616,0.453153943744,0.0,0.453153943744
 10/20  15:00:00,12.4662104938,2.19981786092,0.366296109713,0.0,4.9500482616,4.9500482616,0.45312399581,0.0,0.45312399581
 10/20  16:00:00,12.458903531,2.19981786092,0.358989146862,0.0,4.9500482616,4.9500482616,0.453142903407,0.0,0.453142903407
 10/20  17:00:00,7.75920671628,2.19981786092,0.0593352313547,0.0,2.750026812,2.750026812,0.485780527664,0.0326296057511,0.453150921913
 10/20  18:00:00,7.96902206439,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.472466736578,0.0193458677155,0.453120868863
 10/20  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.453102275568,0.0,0.453102275568
 10/20  20:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.648780832257,0.195687246718,0.453093585538
 10/20  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.521152601197,0.501152601197,0.02
 10/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081032742,0.0,0.453081032742
 10/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068884917,0.0,0.453068884917
 10/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/21  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306089514,0.0,0.45306089514
 10/21  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088275231,0.0,0.453088275231
 10/21  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/21  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080395146,0.0,0.453080395146
 10/21  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308463038,0.0,0.45308463038
 10/21  06:00:00,7.25754540883,2.19981786092,0.00470073590048,0.0,0.5500053624,2.2000214496,2.17574873878,2.15574873878,0.02
 10/21  07:00:00,5.71751133959,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,5.88475988455,5.43166305971,0.453096824845
 10/21  08:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,3.25173897216,2.79864160101,0.453097371158
 10/21  09:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,1.69228063405,1.23916040169,0.453120232364
 10/21  10:00:00,6.60051150779,2.19981786092,0.000650747666015,0.0,1.6500160872,2.750026812,0.448308584074,0.428308584074,0.02
 10/21  11:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,0.513678063015,0.0605661158645,0.453111947151
 10/21  12:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,0.479345241086,0.0262371263153,0.45310811477
 10/21  13:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,0.453088459679,0.0,0.453088459679
 10/21  14:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,0.453097611336,0.0,0.453097611336
 10/21  15:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 10/21  16:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,0.453094484077,0.0,0.453094484077
 10/21  17:00:00,4.12483662933,2.19981786092,0.0,0.0,0.2750026812,1.6500160872,0.598820993198,0.145725986645,0.453095006553
 10/21  18:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078078355,0.0,0.453078078355
 10/21  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/21  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081081289,0.0,0.453081081289
 10/21  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453095017422,0.0,0.453095017422
 10/21  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/21  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081560312,0.0,0.453081560312
 10/21  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073667386,0.0,0.453073667386
 10/22  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059421544,0.0,0.453059421544
 10/22  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080772252,0.0,0.453080772252
 10/22  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077805156,0.0,0.453077805156
 10/22  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  07:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065200473,0.0,0.453065200473
 10/22  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088088223,0.0,0.453088088223
 10/22  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074626151,0.0,0.453074626151
 10/22  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088140563,0.0,0.453088140563
 10/22  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093062052,0.0,0.453093062052
 10/22  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074437594,0.0,0.453074437594
 10/22  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307914878,0.0,0.45307914878
 10/22  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083667868,0.0,0.453083667868
 10/22  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087384144,0.0,0.453087384144
 10/22  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055196574,0.0,0.453055196574
 10/22  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453052911113,0.0,0.453052911113
 10/22  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074249545,0.0,0.453074249545
 10/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306444816,0.0,0.45306444816
 10/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056734241,0.0,0.453056734241
 10/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084360396,0.0,0.453084360396
 10/23  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/23  06:00:00,7.26591713914,2.19981786092,0.0130724662134,0.0,0.5500053624,2.2000214496,1.61121346186,1.15812113222,0.453092329631
 10/23  07:00:00,6.81752206439,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,2.00928143645,1.55618112889,0.453100307559
 10/23  08:00:00,12.1257980301,2.19981786092,0.0258836460061,0.0,4.9500482616,4.9500482616,0.477479441535,0.0243303731169,0.453149068419
 10/23  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453128714079,0.0,0.453128714079
 10/23  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453150909735,0.0,0.453150909735
 10/23  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453150077303,0.0,0.453150077303
 10/23  12:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,0.483218366341,0.03006112413,0.453157242211
 10/23  13:00:00,12.1478830621,2.19981786092,0.0479686780122,0.0,4.9500482616,4.9500482616,0.453163112955,0.0,0.453163112955
 10/23  14:00:00,12.2914545523,2.19981786092,0.191540168174,0.0,4.9500482616,4.9500482616,0.453142879227,0.0,0.453142879227
 10/23  15:00:00,12.426905036,2.19981786092,0.32699065188,0.0,4.9500482616,4.9500482616,0.453122688667,0.0,0.453122688667
 10/23  16:00:00,12.5220407967,2.19981786092,0.422126412568,0.0,4.9500482616,4.9500482616,0.453121867764,0.0,0.453121867764
 10/23  17:00:00,7.69987148493,2.19981786092,0.0,0.0,2.750026812,2.750026812,0.479525728678,0.0263763104945,0.453149418183
 10/23  18:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.513719201969,0.06060749653,0.453111705439
 10/23  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.453104352193,0.0,0.453104352193
 10/23  20:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.453074974694,0.0,0.453074974694
 10/23  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.0257870488609,0.00578704886088,0.02
 10/23  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085935622,0.0,0.453085935622
 10/23  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307387367,0.0,0.45307387367
 10/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066183077,0.0,0.453066183077
 10/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058576947,0.0,0.453058576947
 10/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308629848,0.0,0.45308629848
 10/24  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090997287,0.0,0.453090997287
 10/24  06:00:00,7.26248596274,2.19981786092,0.00964128981456,0.0,0.5500053624,2.2000214496,1.49496280222,1.47496280222,0.02
 10/24  07:00:00,7.20135539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,5.92501614423,5.47194698255,0.453069161684
 10/24  08:00:00,12.1072923905,2.19981786092,0.00737800634734,0.0,4.9500482616,4.9500482616,0.793909146443,0.340759605496,0.453149540947
 10/24  09:00:00,12.1024052998,2.19981786092,0.00249091570445,0.0,4.9500482616,4.9500482616,0.453156094681,0.0,0.453156094681
 10/24  10:00:00,12.1005401178,2.19981786092,0.000625733660451,0.0,4.9500482616,4.9500482616,0.453152868191,0.0,0.453152868191
 10/24  11:00:00,12.1482530167,2.19981786092,0.0483386326174,0.0,4.9500482616,4.9500482616,0.453170340647,0.0,0.453170340647
 10/24  12:00:00,11.6768540205,2.19981786092,0.126944998738,0.0,4.9500482616,4.4000428992,0.886369877634,0.0,0.886369877634
 10/24  13:00:00,12.3614036775,2.19981786092,0.261489293412,0.0,4.9500482616,4.9500482616,0.453142690761,0.0,0.453142690761
 10/24  14:00:00,12.3633845258,2.19981786092,0.263470141677,0.0,4.9500482616,4.9500482616,0.453130869164,0.0,0.453130869164
 10/24  15:00:00,12.3741934217,2.19981786092,0.274279037555,0.0,4.9500482616,4.9500482616,0.453119694443,0.0,0.453119694443
 10/24  16:00:00,12.3246306113,2.19981786092,0.224716227146,0.0,4.9500482616,4.9500482616,0.453155202941,0.0,0.453155202941
 10/24  17:00:00,7.70829951895,2.19981786092,0.00842803402133,0.0,2.750026812,2.750026812,0.512494826537,0.0593661227959,0.453128703741
 10/24  18:00:00,8.35325609652,2.19981786092,0.000400698795343,0.0,1.6500160872,2.2000214496,0.598824498497,0.145708343346,0.453116155151
 10/24  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.493538739893,0.473538739893,0.02
 10/24  20:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,1.27219643287,0.819091470701,0.453104962167
 10/24  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,2.37366293426,1.9205740968,0.453088837462
 10/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081807398,0.0,0.453081807398
 10/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074209433,0.0,0.453074209433
 10/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066696831,0.0,0.453066696831
 10/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059180881,0.0,0.453059180881
 10/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/25  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453093394312,0.0,0.453093394312
 10/25  06:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,4.49319469848,4.0401325853,0.453062113181
 10/25  07:00:00,7.20135539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,10.0342172008,9.58113185081,0.453085349978
 10/25  08:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,3.48610194314,3.03296517841,0.453136764724
 10/25  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,1.37956216567,0.92641203399,0.453150131682
 10/25  10:00:00,12.1002115275,2.19981786092,0.000297143328002,0.0,4.9500482616,4.9500482616,0.600063079532,0.146908274984,0.453154804548
 10/25  11:00:00,12.101631388,2.19981786092,0.0017170038861,0.0,4.9500482616,4.9500482616,0.453163930847,0.0,0.453163930847
 10/25  12:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,0.453174542258,0.0,0.453174542258
 10/25  13:00:00,12.1157752104,2.19981786092,0.0158608262705,0.0,4.9500482616,4.9500482616,0.453129335355,0.0,0.453129335355
 10/25  14:00:00,12.118744694,2.19981786092,0.0188303098894,0.0,4.9500482616,4.9500482616,0.453143128565,0.0,0.453143128565
 10/25  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453134993639,0.0,0.453134993639
 10/25  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453154834408,0.0,0.453154834408
 10/25  17:00:00,7.69987148493,2.19981786092,0.0,0.0,2.750026812,2.750026812,0.584996792088,0.131884212795,0.453112579293
 10/25  18:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.622388989368,0.169280765188,0.45310822418
 10/25  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.808849306337,0.355753470665,0.453095835672
 10/25  20:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.546021118262,0.526021118262,0.02
 10/25  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,1.43703434674,0.983930214791,0.453104131945
 10/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061975734,0.0,0.453061975734
 10/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054375916,0.0,0.453054375916
 10/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082310417,0.0,0.453082310417
 10/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074914153,0.0,0.453074914153
 10/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306750741,0.0,0.45306750741
 10/26  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/26  06:00:00,7.25591190069,2.19981786092,0.0030672277662,0.0,0.5500053624,2.2000214496,2.88893521723,2.43584599683,0.453089220402
 10/26  07:00:00,7.20135539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,5.29664014502,4.84356488997,0.45307525505
 10/26  08:00:00,12.1058047186,2.19981786092,0.00589033443322,0.0,4.9500482616,4.9500482616,0.645757804104,0.192644068324,0.45311373578
 10/26  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453122345259,0.0,0.453122345259
 10/26  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453135489246,0.0,0.453135489246
 10/26  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453146074334,0.0,0.453146074334
 10/26  12:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,0.486168204913,0.0329813981779,0.453186806735
 10/26  13:00:00,12.1121473574,2.19981786092,0.0122329732369,0.0,4.9500482616,4.9500482616,0.886252135788,0.0,0.886252135788
 10/26  14:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453102154794,0.0,0.453102154794
 10/26  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453091411375,0.0,0.453091411375
 10/26  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453134680182,0.0,0.453134680182
 10/26  17:00:00,7.69987148493,2.19981786092,0.0,0.0,2.750026812,2.750026812,0.124492272539,0.104492272539,0.02
 10/26  18:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.868118643355,0.414993011907,0.453125631448
 10/26  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,1.2357259983,0.782625209608,0.453100788688
 10/26  20:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,1.89386855255,1.44079823843,0.453070314121
 10/26  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,2.34603240126,1.89294446208,0.453087939185
 10/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077489681,0.0,0.453077489681
 10/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070086208,0.0,0.453070086208
 10/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062794133,0.0,0.453062794133
 10/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055478823,0.0,0.453055478823
 10/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/27  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453094119674,0.0,0.453094119674
 10/27  06:00:00,7.2585727963,2.19981786092,0.00572812337218,0.0,0.5500053624,2.2000214496,2.91234306202,2.45928156879,0.453061493226
 10/27  07:00:00,7.20135539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,4.18635481647,4.16635481647,0.02
 10/27  08:00:00,12.1073401232,2.19981786092,0.00742573907564,0.0,4.9500482616,4.9500482616,0.470597781821,0.0174629615602,0.45313482026
 10/27  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453142508946,0.0,0.453142508946
 10/27  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453155387461,0.0,0.453155387461
 10/27  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453151888156,0.0,0.453151888156
 10/27  12:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,0.919276988632,0.0329739854793,0.886303003152
 10/27  13:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.45316418502,0.0,0.45316418502
 10/27  14:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453129998366,0.0,0.453129998366
 10/27  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453120907039,0.0,0.453120907039
 10/27  16:00:00,12.1215338428,2.19981786092,0.0216194586783,0.0,4.9500482616,4.9500482616,0.453151795308,0.0,0.453151795308
 10/27  17:00:00,7.69987148493,2.19981786092,0.0,0.0,2.750026812,2.750026812,0.560994372902,0.10787298665,0.453121386252
 10/27  18:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.484992846107,0.0318800951072,0.453112751
 10/27  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.453075313484,0.0,0.453075313484
 10/27  20:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.0304492220532,0.0104492220532,0.02
 10/27  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.539922033967,0.0868465414635,0.453075492504
 10/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071601801,0.0,0.453071601801
 10/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064289521,0.0,0.453064289521
 10/28  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057050257,0.0,0.453057050257
 10/28  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/28  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085240228,0.0,0.453085240228
 10/28  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078052349,0.0,0.453078052349
 10/28  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/28  06:00:00,7.26937164364,2.19981786092,0.0165269707109,0.0,0.5500053624,2.2000214496,1.16288263623,0.70979473975,0.453087896481
 10/28  07:00:00,6.10134467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,3.38780316793,2.93473154179,0.453071626139
 10/28  08:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,1.41417969024,1.39417969024,0.02
 10/28  09:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,1.00022492183,0.547112876548,0.453112045282
 10/28  10:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,0.69361005867,0.240508765008,0.453101293662
 10/28  11:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,0.615427332602,0.162307833814,0.453119498789
 10/28  12:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,0.807422825254,0.354313921486,0.453108903768
 10/28  13:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,0.752677868538,0.29956385295,0.453114015587
 10/28  14:00:00,4.95063304195,2.19981786092,0.000788369021402,0.0,0.8250080436,1.9250187684,0.219550044805,0.199550044805,0.02
 10/28  15:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,0.61755640837,0.164467088971,0.453089319399
 10/28  16:00:00,4.95308248202,2.19981786092,0.00323780909714,0.0,0.8250080436,1.9250187684,0.57026712264,0.117176016784,0.453091105855
 10/28  17:00:00,4.50866996266,2.19981786092,0.0,0.0,0.2750026812,1.6500160872,0.798609324838,0.34552416366,0.453085161178
 10/28  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/28  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082717943,0.0,0.453082717943
 10/28  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067010163,0.0,0.453067010163
 10/28  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/28  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072892602,0.0,0.453072892602
 10/28  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065601769,0.0,0.453065601769
 10/28  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055600816,0.0,0.453055600816
 10/29  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077591554,0.0,0.453077591554
 10/29  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064886894,0.0,0.453064886894
 10/29  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306529205,0.0,0.45306529205
 10/29  07:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085452639,0.0,0.453085452639
 10/29  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086332768,0.0,0.453086332768
 10/29  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088330447,0.0,0.453088330447
 10/29  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085196265,0.0,0.453085196265
 10/29  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070283248,0.0,0.453070283248
 10/29  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082239029,0.0,0.453082239029
 10/29  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086825415,0.0,0.453086825415
 10/29  17:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073858943,0.0,0.453073858943
 10/29  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078551838,0.0,0.453078551838
 10/29  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092437616,0.0,0.453092437616
 10/29  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080334523,0.0,0.453080334523
 10/29  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067638194,0.0,0.453067638194
 10/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060386625,0.0,0.453060386625
 10/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088779371,0.0,0.453088779371
 10/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/30  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308828249,0.0,0.45308828249
 10/30  06:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,2.73817815506,2.28512051414,0.453057640919
 10/30  07:00:00,7.20135539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,5.672471665,5.21938916481,0.453082500193
 10/30  08:00:00,12.1014682253,2.19981786092,0.00155384121108,0.0,4.9500482616,4.9500482616,0.772337943898,0.319240274611,0.453097669287
 10/30  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.466112535297,0.012969666983,0.453142868314
 10/30  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453129040696,0.0,0.453129040696
 10/30  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453119179507,0.0,0.453119179507
 10/30  12:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,0.513046839765,0.0599091908656,0.453137648899
 10/30  13:00:00,12.1083984504,2.19981786092,0.00848406630216,0.0,4.9500482616,4.9500482616,0.453144622033,0.0,0.453144622033
 10/30  14:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453107010596,0.0,0.453107010596
 10/30  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.45309858335,0.0,0.45309858335
 10/30  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453147097603,0.0,0.453147097603
 10/30  17:00:00,8.08370481826,2.19981786092,0.0,0.0,2.750026812,2.750026812,1.00412993085,0.551015402881,0.453114527968
 10/30  18:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,2.88186358615,2.428751739,0.453111847154
 10/30  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,4.0725368659,3.61945548614,0.453081379754
 10/30  20:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,5.51736999629,5.06426960132,0.453100394972
 10/30  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,6.15774699375,6.13774699375,0.02
 10/30  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075075238,0.0,0.453075075238
 10/30  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084240897,0.0,0.453084240897
 10/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307731107,0.0,0.45307731107
 10/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070422916,0.0,0.453070422916
 10/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063527492,0.0,0.453063527492
 10/31  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071049335,0.0,0.453071049335
 10/31  06:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,8.53279768586,8.51279768586,0.02
 10/31  07:00:00,7.20135539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,13.5749501007,13.1218406391,0.453109461596
 10/31  08:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,5.51463452784,5.06151084514,0.453123682706
 10/31  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,2.49502142918,2.04187186423,0.453149564949
 10/31  10:00:00,12.101476489,2.19981786092,0.00156210488149,0.0,4.9500482616,4.9500482616,1.28197973627,0.828823099722,0.453156636546
 10/31  11:00:00,12.1008257445,2.19981786092,0.000911360377294,0.0,4.9500482616,4.9500482616,0.770647490624,0.317470519576,0.453176971048
 10/31  12:00:00,11.5875666243,2.19981786092,0.0376576026029,0.0,4.9500482616,4.4000428992,0.748437649657,0.295248270432,0.453189379225
 10/31  13:00:00,12.2393899064,2.19981786092,0.139475522318,0.0,4.9500482616,4.9500482616,0.886364401835,0.0,0.886364401835
 10/31  14:00:00,12.2298022117,2.19981786092,0.129887827594,0.0,4.9500482616,4.9500482616,0.453132704527,0.0,0.453132704527
 10/31  15:00:00,12.2357920876,2.19981786092,0.135877703433,0.0,4.9500482616,4.9500482616,0.453124505661,0.0,0.453124505661
 10/31  16:00:00,12.1610942954,2.19981786092,0.0611799112921,0.0,4.9500482616,4.9500482616,0.453157678106,0.0,0.453157678106
 10/31  17:00:00,8.08536600474,2.19981786092,0.00166118647684,0.0,2.750026812,2.750026812,0.639226076993,0.186096259087,0.453129817907
 10/31  18:00:00,8.3532263069,2.19981786092,0.000370909173866,0.0,1.6500160872,2.2000214496,1.34554166359,0.892431370282,0.453110293311
 10/31  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,1.74518532568,1.72518532568,0.02
 10/31  20:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,3.45814957961,3.00505713925,0.453092440366
 10/31  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,4.29310551733,3.84002640599,0.45307911134
 10/31  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/31  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072885908,0.0,0.453072885908
 10/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065992043,0.0,0.453065992043
 11/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059194122,0.0,0.453059194122
 11/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087832584,0.0,0.453087832584
 11/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/01  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087587239,0.0,0.453087587239
 11/01  06:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,7.76984443319,7.31678721743,0.453057215757
 11/01  07:00:00,7.58518873106,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,11.3352565422,10.8821737762,0.453082766004
 11/01  08:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,4.98085063304,4.52772206686,0.453128566185
 11/01  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,3.2080209227,2.75487539858,0.453145524115
 11/01  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,1.81034580587,1.35719163203,0.453154173837
 11/01  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.909585277859,0.456427394203,0.453157883656
 11/01  12:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,1.34878331837,0.895639303618,0.453144014747
 11/01  13:00:00,12.1035331737,2.19981786092,0.00361878955934,0.0,4.9500482616,4.9500482616,0.597934130553,0.144781827691,0.453152302861
