Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/01  14:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.475518475185,0.0224028695409,0.453115605644
 11/01  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453108113112,0.0,0.453108113112
 11/01  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453124939842,0.0,0.453124939842
 11/01  17:00:00,8.08370481826,2.19981786092,0.0,0.0,2.750026812,2.750026812,2.49504029104,2.04191404493,0.453126246113
 11/01  18:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,4.95667380918,4.50354953324,0.453124275947
 11/01  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,6.03809758196,5.58500351073,0.453094071226
 11/01  20:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,6.93414622167,6.48103378026,0.45311244141
 11/01  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,6.63423740796,6.61423740796,0.02
 11/01  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088580314,0.0,0.453088580314
 11/01  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062276641,0.0,0.453062276641
 11/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055521438,0.0,0.453055521438
 11/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084313682,0.0,0.453084313682
 11/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077644899,0.0,0.453077644899
 11/02  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085555419,0.0,0.453085555419
 11/02  06:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,8.73612481152,8.71612481152,0.02
 11/02  07:00:00,7.58518873106,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,11.892386873,11.4393086794,0.453078193661
 11/02  08:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,5.60981273018,5.15670206166,0.453110668525
 11/02  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,4.44185270668,3.98873136262,0.453121344055
 11/02  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,3.48823827463,3.03509937187,0.45313890276
 11/02  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,2.59355426848,2.140407365,0.453146903477
 11/02  12:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,3.8187070932,2.93238949567,0.886317597533
 11/02  13:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,1.63487838798,1.18174150813,0.453136879851
 11/02  14:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,1.53909562932,1.08596737469,0.45312825463
 11/02  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,1.80719186243,1.35407042705,0.453121435378
 11/02  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,1.67045403757,1.21729166136,0.453162376214
 11/02  17:00:00,8.08370481826,2.19981786092,0.0,0.0,2.750026812,2.750026812,4.81658871384,4.36346677418,0.453121939657
 11/02  18:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,6.87367486419,6.42056131187,0.453113552325
 11/02  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,6.99200200945,6.97200200945,0.02
 11/02  20:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,8.21551842021,7.76244265342,0.453075766792
 11/02  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,8.62856052745,8.17549049148,0.45307003597
 11/02  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065838648,0.0,0.453065838648
 11/02  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059148777,0.0,0.453059148777
 11/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088008633,0.0,0.453088008633
 11/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081451594,0.0,0.453081451594
 11/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/03  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077988735,0.0,0.453077988735
 11/03  06:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,11.487757492,11.0346705439,0.453086948141
 11/03  07:00:00,7.58518873106,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,13.9365087649,13.4833949754,0.45311378947
 11/03  08:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,6.98485846382,6.53172657171,0.453131892105
 11/03  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,4.83934280881,4.38619269482,0.45315011399
 11/03  10:00:00,12.1007008128,2.19981786092,0.000786428634729,0.0,4.9500482616,4.9500482616,2.08270733795,1.62954954189,0.453157796056
 11/03  11:00:00,12.1016262853,2.19981786092,0.00171190116798,0.0,4.9500482616,4.9500482616,1.33160161934,0.878439463299,0.453162156044
 11/03  12:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,1.37140557005,0.91822216502,0.453183405032
 11/03  13:00:00,12.1702782324,2.19981786092,0.0703638482733,0.0,4.9500482616,4.9500482616,0.551680330268,0.098522589917,0.453157740351
 11/03  14:00:00,12.2087506402,2.19981786092,0.108836256088,0.0,4.9500482616,4.9500482616,0.45310900939,0.0,0.45310900939
 11/03  15:00:00,12.1930499122,2.19981786092,0.0931355280976,0.0,4.9500482616,4.9500482616,0.453094106819,0.0,0.453094106819
 11/03  16:00:00,12.1237214951,2.19981786092,0.0238071109284,0.0,4.9500482616,4.9500482616,0.453167941529,0.0,0.453167941529
 11/03  17:00:00,8.08546998582,2.19981786092,0.00176516756317,0.0,2.750026812,2.750026812,0.94301795634,0.489873018098,0.453144938242
 11/03  18:00:00,8.35324333861,2.19981786092,0.000387940887204,0.0,1.6500160872,2.2000214496,1.98016146254,1.52703933387,0.45312212867
 11/03  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,3.24064172148,2.78754511993,0.453096601556
 11/03  20:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,4.72107151551,4.26795866855,0.453112846967
 11/03  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,4.95473794439,4.93473794439,0.02
 11/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090744039,0.0,0.453090744039
 11/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070704965,0.0,0.453070704965
 11/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064146159,0.0,0.453064146159
 11/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057682914,0.0,0.453057682914
 11/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086692607,0.0,0.453086692607
 11/04  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093044727,0.0,0.453093044727
 11/04  06:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,7.57029422808,7.55029422808,0.02
 11/04  07:00:00,6.48517800626,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,10.3054188649,9.85235395701,0.453064907882
 11/04  08:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,7.65496233063,7.20185196661,0.453110364017
 11/04  09:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,6.86633115757,6.41322711163,0.453104045942
 11/04  10:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,5.72413708087,5.27101755552,0.453119525351
 11/04  11:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,3.03567415455,3.01567415455,0.02
 11/04  12:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,3.28323353348,2.83011802472,0.453115508764
 11/04  13:00:00,4.951271139,2.19981786092,0.00142646607769,0.0,0.8250080436,1.9250187684,1.89342320353,1.44031015252,0.453113051018
 11/04  14:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,0.993028507781,0.539935511856,0.453092995925
 11/04  15:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,0.936755291328,0.483661461189,0.453093830139
 11/04  16:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,0.499208379615,0.479208379615,0.02
 11/04  17:00:00,4.50866996266,2.19981786092,0.0,0.0,0.2750026812,1.6500160872,1.44953402699,0.996449733994,0.453084292996
 11/04  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088118365,0.0,0.453088118365
 11/04  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/04  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091707002,0.0,0.453091707002
 11/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067061015,0.0,0.453067061015
 11/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061691407,0.0,0.453061691407
 11/04  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055216049,0.0,0.453055216049
 11/05  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078172645,0.0,0.453078172645
 11/05  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066058004,0.0,0.453066058004
 11/05  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060417173,0.0,0.453060417173
 11/05  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053305342,0.0,0.453053305342
 11/05  07:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075994272,0.0,0.453075994272
 11/05  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082748308,0.0,0.453082748308
 11/05  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076929757,0.0,0.453076929757
 11/05  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057032523,0.0,0.453057032523
 11/05  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068128051,0.0,0.453068128051
 11/05  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057712942,0.0,0.453057712942
 11/05  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  17:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308036963,0.0,0.45308036963
 11/05  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068261324,0.0,0.453068261324
 11/05  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056121742,0.0,0.453056121742
 11/05  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057437809,0.0,0.453057437809
 11/05  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078303642,0.0,0.453078303642
 11/05  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068413448,0.0,0.453068413448
 11/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062277274,0.0,0.453062277274
 11/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056017761,0.0,0.453056017761
 11/06  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085283938,0.0,0.453085283938
 11/06  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/06  07:00:00,6.48517800626,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,6.669489473,6.21642959847,0.453059874523
 11/06  08:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,6.85997312873,6.40685477371,0.453118355018
 11/06  09:00:00,12.1033202662,2.19981786092,0.00340588203017,0.0,4.9500482616,4.9500482616,0.822622279469,0.369495097637,0.453127181833
 11/06  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453143986812,0.0,0.453143986812
 11/06  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453133932999,0.0,0.453133932999
 11/06  12:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453152226185,0.0,0.453152226185
 11/06  13:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,0.476228023628,0.0230590861535,0.453168937475
 11/06  14:00:00,12.1100866403,2.19981786092,0.0101722561378,0.0,4.9500482616,4.9500482616,0.886305215102,0.0,0.886305215102
 11/06  15:00:00,12.1039329019,2.19981786092,0.00401851777589,0.0,4.9500482616,4.9500482616,0.453131710063,0.0,0.453131710063
 11/06  16:00:00,12.1006291343,2.19981786092,0.000714750139933,0.0,4.9500482616,4.9500482616,0.453125909561,0.0,0.453125909561
 11/06  17:00:00,12.8675810508,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.45314880852,0.0,0.45314880852
 11/06  18:00:00,10.0028714849,2.19981786092,0.0,0.0,2.750026812,2.750026812,0.698134938145,0.2450112018,0.453123736345
 11/06  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.911380369957,0.891380369957,0.02
 11/06  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,2.54459021346,2.09150939052,0.453080822937
 11/06  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,3.5739000733,3.12080691719,0.453093156112
 11/06  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,4.31062050704,3.85754554126,0.453074965781
 11/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067540091,0.0,0.453067540091
 11/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061361785,0.0,0.453061361785
 11/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055210614,0.0,0.453055210614
 11/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084605634,0.0,0.453084605634
 11/07  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/07  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087408491,0.0,0.453087408491
 11/07  07:00:00,6.48517800626,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,6.1146223866,5.66152852396,0.453093862637
 11/07  08:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,9.93765045471,9.91765045471,0.02
 11/07  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,4.03744641448,3.58433714696,0.453109267526
 11/07  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,2.56227487543,2.10911693244,0.45315794299
 11/07  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,2.31144338406,1.42519075765,0.88625262641
 11/07  12:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,1.53801521838,1.08484790874,0.453167309643
 11/07  13:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,2.39895834552,1.94575966924,0.453198676284
 11/07  14:00:00,12.1014443151,2.19981786092,0.00152993094522,0.0,4.9500482616,4.9500482616,0.960966370489,0.507828628843,0.453137741647
 11/07  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.883681698185,0.43057740589,0.453104292295
 11/07  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,1.05220727465,0.599107497257,0.453099777394
 11/07  17:00:00,12.8675810508,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,1.22404347658,0.770890024617,0.453153451968
 11/07  18:00:00,10.0028714849,2.19981786092,0.0,0.0,2.750026812,2.750026812,4.31481406194,3.86169207444,0.453121987492
 11/07  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,6.3123975786,5.85927432786,0.45312325074
 11/07  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,7.1573863619,6.70429007834,0.453096283556
 11/07  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,7.86283928069,7.40976687694,0.453072403748
 11/07  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,7.71130892622,7.69130892622,0.02
 11/07  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075623737,0.0,0.453075623737
 11/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067637551,0.0,0.453067637551
 11/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061604068,0.0,0.453061604068
 11/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055561839,0.0,0.453055561839
 11/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/08  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085075082,0.0,0.453085075082
 11/08  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453094004118,0.0,0.453094004118
 11/08  07:00:00,6.48517800626,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,9.44093210552,9.42093210552,0.02
 11/08  08:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,11.8075123978,11.3544242264,0.453088171465
 11/08  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,4.75032553787,4.29717147633,0.453154061547
 11/08  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,2.54618178641,2.09304279035,0.453138996056
 11/08  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,1.51140850311,1.05824929722,0.45315920589
 11/08  12:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.933853825388,0.480717325222,0.453136500166
 11/08  13:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,2.3933933612,1.50709369327,0.886299667937
 11/08  14:00:00,12.102096184,2.19981786092,0.00218179984052,0.0,4.9500482616,4.9500482616,1.16876192844,0.715589144878,0.45317278356
 11/08  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,1.06527742665,0.612167516488,0.453109910158
 11/08  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.994762452263,0.541655774786,0.453106677477
 11/08  17:00:00,12.8675810508,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,1.0553781511,0.602233164551,0.453144986549
 11/08  18:00:00,10.0028714849,2.19981786092,0.0,0.0,2.750026812,2.750026812,4.21352041883,3.76040206117,0.453118357659
 11/08  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,6.0933208352,5.64020544823,0.453115386964
 11/08  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,6.53897705962,6.08589617797,0.453080881647
 11/08  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,6.47766005639,6.45766005639,0.02
 11/08  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,7.03162974833,6.57854562372,0.453084124603
 11/08  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081587969,0.0,0.453081587969
 11/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075589262,0.0,0.453075589262
 11/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069664773,0.0,0.453069664773
 11/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063734123,0.0,0.453063734123
 11/09  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057801411,0.0,0.453057801411
 11/09  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/09  07:00:00,6.86901133959,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,9.55333475051,9.10026626277,0.453068487748
 11/09  08:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,11.3916372831,10.9385563974,0.453080885629
 11/09  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,4.62134646335,4.16820752094,0.453138942405
 11/09  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,2.66496782989,2.2118102705,0.453157559387
 11/09  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,1.60793902465,1.154789901,0.45314912365
 11/09  12:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.88902451803,0.435855233312,0.453169284718
 11/09  13:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,1.35615921865,0.902971018043,0.453188200608
 11/09  14:00:00,12.1024638009,2.19981786092,0.00254941676906,0.0,4.9500482616,4.9500482616,0.895576896098,0.00929721131671,0.886279684781
 11/09  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.462628543876,0.00950219080811,0.453126353068
 11/09  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.478853471379,0.025730177777,0.453123293602
 11/09  17:00:00,12.8675810508,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.609816122416,0.156671609361,0.453144513055
 11/09  18:00:00,10.0028714849,2.19981786092,0.0,0.0,2.750026812,2.750026812,3.79924980862,3.34612308458,0.453126724039
 11/09  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,5.81132583259,5.79132583259,0.02
 11/09  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,7.25122204343,6.79811226146,0.45310978197
 11/09  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,7.90052613177,7.44744770386,0.453078427914
 11/09  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,8.17294060998,7.71987340967,0.453067200314
 11/09  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306206015,0.0,0.45306206015
 11/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056194347,0.0,0.453056194347
 11/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085947109,0.0,0.453085947109
 11/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080140488,0.0,0.453080140488
 11/10  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/10  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081040326,0.0,0.453081040326
 11/10  07:00:00,6.86901133959,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,9.2924555617,8.8393666085,0.453088953195
 11/10  08:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,10.1816890712,9.72858438441,0.453104686771
 11/10  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,2.49727670088,2.04414471843,0.453131982446
 11/10  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.842629895629,0.389475645781,0.453154249849
 11/10  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.46471933363,0.0115731143975,0.453146219233
 11/10  12:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453143294825,0.0,0.453143294825
 11/10  13:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,0.486215237734,0.0330453235121,0.453169914222
 11/10  14:00:00,12.1108260905,2.19981786092,0.0109117063276,0.0,4.9500482616,4.9500482616,0.45318433084,0.0,0.45318433084
 11/10  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453151877138,0.0,0.453151877138
 11/10  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453148696053,0.0,0.453148696053
 11/10  17:00:00,12.8675810508,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.4531014771,0.0,0.4531014771
 11/10  18:00:00,10.0028714849,2.19981786092,0.0,0.0,2.750026812,2.750026812,0.750001333454,0.296861167949,0.453140165505
 11/10  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,2.11715722182,1.66407285333,0.453084368489
 11/10  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,3.21259581283,2.7594890815,0.453106731324
 11/10  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,4.18354316012,3.73046082619,0.453082333924
 11/10  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,4.95793808454,4.50487899663,0.453059087902
 11/10  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085846469,0.0,0.453085846469
 11/11  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074469674,0.0,0.453074469674
 11/11  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062864325,0.0,0.453062864325
 11/11  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308606527,0.0,0.45308606527
 11/11  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087605601,0.0,0.453087605601
 11/11  07:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074713372,0.0,0.453074713372
 11/11  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063108621,0.0,0.453063108621
 11/11  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086352511,0.0,0.453086352511
 11/11  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084783978,0.0,0.453084783978
 11/11  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530940867,0.0,0.4530940867
 11/11  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060711385,0.0,0.453060711385
 11/11  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  17:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084749704,0.0,0.453084749704
 11/11  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071628579,0.0,0.453071628579
 11/11  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060016585,0.0,0.453060016585
 11/11  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086464003,0.0,0.453086464003
 11/11  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308339255,0.0,0.45308339255
 11/11  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071814858,0.0,0.453071814858
 11/12  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060300308,0.0,0.453060300308
 11/12  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083618832,0.0,0.453083618832
 11/12  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072125458,0.0,0.453072125458
 11/12  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  07:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072875775,0.0,0.453072875775
 11/12  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060982774,0.0,0.453060982774
 11/12  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086463686,0.0,0.453086463686
 11/12  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086418212,0.0,0.453086418212
 11/12  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076558709,0.0,0.453076558709
 11/12  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092199598,0.0,0.453092199598
 11/12  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083386211,0.0,0.453083386211
 11/12  17:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083809563,0.0,0.453083809563
 11/12  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058804419,0.0,0.453058804419
 11/12  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082110059,0.0,0.453082110059
 11/12  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081747252,0.0,0.453081747252
 11/12  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070940391,0.0,0.453070940391
 11/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063169855,0.0,0.453063169855
 11/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057680805,0.0,0.453057680805
 11/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308778936,0.0,0.45308778936
 11/13  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/13  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089138397,0.0,0.453089138397
 11/13  07:00:00,6.86901133959,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,17.9893940706,17.5363336005,0.453060470045
 11/13  08:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,15.8762250515,15.4231346432,0.453090408347
 11/13  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,7.44947103181,6.9963571557,0.453113876105
 11/13  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,4.78049696332,4.32736022315,0.453136740176
 11/13  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,3.29723562289,2.84407397434,0.453161648555
 11/13  12:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,2.23049350306,1.77733277775,0.453160725306
 11/13  13:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,2.17284449797,1.71965373858,0.453190759391
 11/13  14:00:00,12.1031394526,2.19981786092,0.00322506846714,0.0,4.9500482616,4.9500482616,0.901213246311,0.448078769527,0.453134476784
 11/13  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.63787563649,0.184747730255,0.453127906235
 11/13  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.546924310353,0.0938068173263,0.453117493027
 11/13  17:00:00,12.8675810508,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,1.00885884325,0.122547632545,0.886311210705
 11/13  18:00:00,10.0028714849,2.19981786092,0.0,0.0,2.750026812,2.750026812,2.84909334408,2.82909334408,0.02
 11/13  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,5.33655539479,4.88344242853,0.453112966258
 11/13  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,5.85389278446,5.40079920093,0.453093583529
 11/13  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,6.57230678598,6.11919426451,0.453112521464
 11/13  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,6.92410344587,6.47101413449,0.453089311378
 11/13  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080562907,0.0,0.453080562907
 11/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075172066,0.0,0.453075172066
 11/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069793466,0.0,0.453069793466
 11/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064412203,0.0,0.453064412203
 11/14  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/14  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068110344,0.0,0.453068110344
 11/14  07:00:00,6.86901133959,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,11.0561134054,10.6030376386,0.453075766781
 11/14  08:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,11.0611237424,11.0411237424,0.02
 11/14  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,2.72324037448,2.2701140224,0.453126352074
 11/14  10:00:00,12.1008806676,2.19981786092,0.00096628343128,0.0,4.9500482616,4.9500482616,1.13857806472,0.685420982237,0.453157082482
 11/14  11:00:00,12.102898322,2.19981786092,0.00298393788048,0.0,4.9500482616,4.9500482616,0.555068648542,0.101914044594,0.453154603949
 11/14  12:00:00,12.1516015339,2.19981786092,0.051687149819,0.0,4.9500482616,4.9500482616,0.886337314945,0.0,0.886337314945
 11/14  13:00:00,11.6658182379,2.19981786092,0.115909216131,0.0,4.9500482616,4.4000428992,0.453130829831,0.0,0.453130829831
 11/14  14:00:00,12.2681629023,2.19981786092,0.168248518149,0.0,4.9500482616,4.9500482616,0.45314814532,0.0,0.45314814532
 11/14  15:00:00,12.1514229582,2.19981786092,0.051508574035,0.0,4.9500482616,4.9500482616,0.453147504973,0.0,0.453147504973
 11/14  16:00:00,12.1170888697,2.19981786092,0.017174485605,0.0,4.9500482616,4.9500482616,0.453146735408,0.0,0.453146735408
 11/14  17:00:00,13.2514143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453141844144,0.0,0.453141844144
 11/14  18:00:00,10.0028714849,2.19981786092,0.0,0.0,2.750026812,2.750026812,0.645582672135,0.192454065508,0.453128606627
 11/14  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,1.0675149875,0.614409475299,0.453105512203
 11/14  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,1.65703641487,1.20395360684,0.45308280803
 11/14  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,2.8501866416,2.39708258572,0.453104055881
 11/14  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,3.68574707402,3.66574707402,0.02
 11/14  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085765403,0.0,0.453085765403
 11/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064651887,0.0,0.453064651887
 11/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059375032,0.0,0.453059375032
 11/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089715377,0.0,0.453089715377
 11/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/15  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084461534,0.0,0.453084461534
 11/15  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092537055,0.0,0.453092537055
 11/15  07:00:00,6.86901133959,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,7.3121403916,7.2921403916,0.02
 11/15  08:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,10.3410547638,9.8879801517,0.453074612133
 11/15  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,2.56739565868,2.11425775952,0.453137899164
 11/15  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,1.31421513006,0.861058848111,0.453156281951
 11/15  11:00:00,12.1008114885,2.19981786092,0.000897104345506,0.0,4.9500482616,4.9500482616,0.717924796606,0.264759692918,0.453165103688
 11/15  12:00:00,12.1157694638,2.19981786092,0.0158550797028,0.0,4.9500482616,4.9500482616,0.889914155865,0.00359311443547,0.88632104143
 11/15  13:00:00,11.5876137619,2.19981786092,0.0377047401821,0.0,4.9500482616,4.4000428992,0.545813131264,0.0926579685062,0.453155162758
 11/15  14:00:00,12.1870318779,2.19981786092,0.0871174938063,0.0,4.9500482616,4.9500482616,0.45317088212,0.0,0.45317088212
 11/15  15:00:00,12.1879903705,2.19981786092,0.0880759863727,0.0,4.9500482616,4.9500482616,0.453125249143,0.0,0.453125249143
 11/15  16:00:00,12.1300750131,2.19981786092,0.0301606289687,0.0,4.9500482616,4.9500482616,0.453146402731,0.0,0.453146402731
 11/15  17:00:00,13.2514143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453161230972,0.0,0.453161230972
 11/15  18:00:00,10.0046196868,2.19981786092,0.00174820189373,0.0,2.750026812,2.750026812,1.15167217882,0.698536340545,0.453135838273
 11/15  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,2.28436814335,1.83126162027,0.453106523078
 11/15  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,3.24817281968,2.79509215119,0.453080668492
 11/15  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,4.093575446,3.64047172021,0.453103725798
 11/15  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,4.09892226517,4.07892226517,0.02
 11/15  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081325438,0.0,0.453081325438
 11/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056571689,0.0,0.453056571689
 11/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087068849,0.0,0.453087068849
 11/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081921615,0.0,0.453081921615
 11/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/16  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076768876,0.0,0.453076768876
 11/16  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086985283,0.0,0.453086985283
 11/16  07:00:00,6.86901133959,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,4.73741892829,4.71741892829,0.02
 11/16  08:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,7.1374184093,6.68433551583,0.453082893473
 11/16  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,1.28371691152,0.830563696005,0.453153215519
 11/16  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.563291708863,0.110149294467,0.453142414396
 11/16  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453136466216,0.0,0.453136466216
 11/16  12:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453149206988,0.0,0.453149206988
 11/16  13:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,0.886381992238,0.0,0.886381992238
 11/16  14:00:00,12.1174295028,2.19981786092,0.0175151187165,0.0,4.9500482616,4.9500482616,0.45312985813,0.0,0.45312985813
 11/16  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453142356068,0.0,0.453142356068
 11/16  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453143110441,0.0,0.453143110441
 11/16  17:00:00,13.2514143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453120912933,0.0,0.453120912933
 11/16  18:00:00,10.0028714849,2.19981786092,0.0,0.0,2.750026812,2.750026812,0.610913937506,0.157801842632,0.453112094874
 11/16  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.533821161238,0.0807058774542,0.453115283784
 11/16  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.584367069899,0.131280198321,0.453086871578
 11/16  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.257754095624,0.237754095624,0.02
 11/16  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.73300061634,0.279898847028,0.453101769311
 11/16  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061793667,0.0,0.453061793667
 11/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056546759,0.0,0.453056546759
 11/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087180347,0.0,0.453087180347
 11/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082143433,0.0,0.453082143433
 11/17  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077101249,0.0,0.453077101249
 11/17  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/17  07:00:00,7.25850499321,2.19981786092,0.00566032028154,0.0,0.5500053624,2.2000214496,2.8817576183,2.42866684758,0.453090770717
 11/17  08:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,6.54504704993,6.09195241678,0.453094633153
 11/17  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,1.62463144343,1.17148596141,0.453145482022
 11/17  10:00:00,12.1021267392,2.19981786092,0.00221235511471,0.0,4.9500482616,4.9500482616,0.737256462313,0.284150481949,0.453105980364
 11/17  11:00:00,12.1027009672,2.19981786092,0.00278658311968,0.0,4.9500482616,4.9500482616,0.493572732233,0.0404088692898,0.453163862943
 11/17  12:00:00,12.1200970604,2.19981786092,0.0201826763169,0.0,4.9500482616,4.9500482616,0.453149731631,0.0,0.453149731631
 11/17  13:00:00,11.6335846567,2.19981786092,0.0836756349398,0.0,4.9500482616,4.4000428992,0.88635497636,0.0,0.88635497636
 11/17  14:00:00,12.2468036313,2.19981786092,0.146889247192,0.0,4.9500482616,4.9500482616,0.453170012759,0.0,0.453170012759
 11/17  15:00:00,12.2120101465,2.19981786092,0.112095762406,0.0,4.9500482616,4.9500482616,0.45314085311,0.0,0.45314085311
 11/17  16:00:00,12.1353232526,2.19981786092,0.0354088685061,0.0,4.9500482616,4.9500482616,0.453151835024,0.0,0.453151835024
 11/17  17:00:00,13.2514143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.464220500601,0.011063650981,0.45315684962
 11/17  18:00:00,10.0055897759,2.19981786092,0.00271829098308,0.0,2.750026812,2.750026812,1.25480733579,0.801672372056,0.453134963736
 11/17  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,2.76398013759,2.31086886289,0.453111274697
 11/17  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,4.05005452935,3.59695307599,0.453101453364
 11/17  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,5.04399129299,5.02399129299,0.02
 11/17  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,5.95776352513,5.50468997109,0.453073554032
 11/17  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069739005,0.0,0.453069739005
 11/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/18  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306467149,0.0,0.45306467149
 11/18  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059744077,0.0,0.453059744077
 11/18  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/18  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305480567,0.0,0.45305480567
 11/18  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085561443,0.0,0.453085561443
 11/18  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/18  07:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,8.32320091536,7.8701133947,0.453087520654
 11/18  08:00:00,4.94984467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,11.3557689359,10.9026858796,0.453083056294
 11/18  09:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,8.21462385259,7.76152706525,0.453096787336
 11/18  10:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,5.71939512752,5.69939512752,0.02
 11/18  11:00:00,6.60055800903,2.19981786092,0.000697248902948,0.0,1.6500160872,2.750026812,5.3318577852,4.8787414301,0.453116355107
 11/18  12:00:00,6.60156143941,2.19981786092,0.00170067928112,0.0,1.6500160872,2.750026812,4.77375717638,4.32064271129,0.453114465082
 11/18  13:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,5.37648793994,4.92339112034,0.453096819603
 11/18  14:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,5.01233356727,4.5592461783,0.453087388969
 11/18  15:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,4.39065733958,3.93755328613,0.45310405345
 11/18  16:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,4.13560182065,4.11560182065,0.02
 11/18  17:00:00,6.10134467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,6.35157244587,5.8984655242,0.453106921678
 11/18  18:00:00,6.42783662933,2.19981786092,0.0,0.0,0.2750026812,1.6500160872,8.8911308178,8.43804275864,0.453088059158
 11/18  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/18  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309376691,0.0,0.45309376691
 11/18  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063854313,0.0,0.453063854313
 11/18  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081453842,0.0,0.453081453842
 11/18  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/18  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307219703,0.0,0.45307219703
 11/19  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530622002,0.0,0.4530622002
 11/19  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086195083,0.0,0.453086195083
 11/19  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075323044,0.0,0.453075323044
 11/19  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307581879,0.0,0.45307581879
 11/19  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065689945,0.0,0.453065689945
 11/19  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307353535,0.0,0.45307353535
 11/19  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080263089,0.0,0.453080263089
 11/19  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078215659,0.0,0.453078215659
 11/19  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085152118,0.0,0.453085152118
 11/19  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091597035,0.0,0.453091597035
 11/19  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  17:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081228334,0.0,0.453081228334
 11/19  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068918214,0.0,0.453068918214
