Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/19  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058004152,0.0,0.453058004152
 11/19  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082031965,0.0,0.453082031965
 11/19  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083359524,0.0,0.453083359524
 11/19  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072407461,0.0,0.453072407461
 11/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068795551,0.0,0.453068795551
 11/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064078488,0.0,0.453064078488
 11/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/20  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305936141,0.0,0.45305936141
 11/20  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070173174,0.0,0.453070173174
 11/20  07:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,20.044931067,20.024931067,0.02
 11/20  08:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,18.8757646347,18.4226503198,0.45311431496
 11/20  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,10.3202854104,9.86717703737,0.453108373056
 11/20  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,7.3589823409,6.90582135024,0.453160990662
 11/20  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,5.54393416189,5.09077769929,0.453156462602
 11/20  12:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,4.23039197515,3.77725021386,0.453141761293
 11/20  13:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,4.77696822167,3.89063212051,0.886336101166
 11/20  14:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,2.0282722304,1.575104408,0.453167822391
 11/20  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,1.59212868994,1.13898362229,0.453145067651
 11/20  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,1.10276450441,0.649616653108,0.453147851301
 11/20  17:00:00,13.2514143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.796071938403,0.34294404221,0.453127896193
 11/20  18:00:00,10.0028714849,2.19981786092,0.0,0.0,2.750026812,2.750026812,3.27791908028,2.82479821819,0.453120862087
 11/20  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,4.57063057864,4.11750502969,0.453125548944
 11/20  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,4.95936716913,4.50626902488,0.453098144256
 11/20  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,5.50569038487,5.05261088765,0.453079497222
 11/20  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,5.17907411292,5.15907411292,0.02
 11/20  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074522015,0.0,0.453074522015
 11/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089080516,0.0,0.453089080516
 11/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065097478,0.0,0.453065097478
 11/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306049127,0.0,0.45306049127
 11/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/21  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055886014,0.0,0.453055886014
 11/21  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066853143,0.0,0.453066853143
 11/21  07:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,11.5756239025,11.5556239025,0.02
 11/21  08:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,14.1086082068,13.6554969535,0.453111253236
 11/21  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,7.17941071654,6.72630500078,0.453105715764
 11/21  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,5.31614008235,4.86301284515,0.453127237199
 11/21  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,4.26580626774,3.8126512769,0.453154990838
 11/21  12:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,3.84821587276,3.39507500802,0.453140864738
 11/21  13:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,5.39300489755,4.50666946688,0.886335430671
 11/21  14:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,3.20878618941,2.75565481156,0.453131377856
 11/21  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,3.05434844986,2.6012017917,0.453146658162
 11/21  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,3.02808586103,2.57493591408,0.453149946955
 11/21  17:00:00,13.2514143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,3.20201816624,2.7488535847,0.453164581536
 11/21  18:00:00,10.0028714849,2.19981786092,0.0,0.0,2.750026812,2.750026812,7.31100316133,6.85787922943,0.4531239319
 11/21  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,9.1464121756,8.6933310141,0.453081161503
 11/21  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,9.82351361932,9.37041173853,0.453101880795
 11/21  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,10.4920311709,10.0389476123,0.453083558632
 11/21  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,10.3071188694,10.2871188694,0.02
 11/21  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307858208,0.0,0.45307858208
 11/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307385895,0.0,0.45307385895
 11/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069384142,0.0,0.453069384142
 11/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064888743,0.0,0.453064888743
 11/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/22  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060393445,0.0,0.453060393445
 11/22  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071545505,0.0,0.453071545505
 11/22  07:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,13.6545148732,13.6345148732,0.02
 11/22  08:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,16.3195515118,15.8664352266,0.453116285119
 11/22  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,8.90513153137,8.45202020427,0.453111327105
 11/22  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,6.83838429975,6.38524991973,0.453134380016
 11/22  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,5.38914313585,4.93598005522,0.453163080626
 11/22  12:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,3.76199962906,3.30881583606,0.453183792996
 11/22  13:00:00,11.5515894361,2.19981786092,0.00168041438215,0.0,4.9500482616,4.4000428992,4.05000261027,3.16362350039,0.886379109876
 11/22  14:00:00,12.1028653187,2.19981786092,0.00295093457394,0.0,4.9500482616,4.9500482616,1.87177843225,1.41863763015,0.453140802099
 11/22  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,1.37726268199,0.924133921633,0.45312876036
 11/22  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,1.34361435538,0.890481491802,0.453132863582
 11/22  17:00:00,13.2514143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,1.85573756499,1.40257269668,0.453164868306
 11/22  18:00:00,10.0028714849,2.19981786092,0.0,0.0,2.750026812,2.750026812,6.1096310382,5.65649408472,0.453136953486
 11/22  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,8.32774093576,7.87464812961,0.453092806157
 11/22  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,9.14273469168,8.68966441946,0.453070272214
 11/22  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,10.113193043,9.66009730576,0.453095737217
 11/22  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,10.4436572471,10.4236572471,0.02
 11/22  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090529388,0.0,0.453090529388
 11/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085918114,0.0,0.453085918114
 11/23  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074275384,0.0,0.453074275384
 11/23  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063725324,0.0,0.453063725324
 11/23  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088103895,0.0,0.453088103895
 11/23  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305817692,0.0,0.45305817692
 11/23  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080910983,0.0,0.453080910983
 11/23  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088661341,0.0,0.453088661341
 11/23  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077274879,0.0,0.453077274879
 11/23  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305964424,0.0,0.45305964424
 11/23  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073004153,0.0,0.453073004153
 11/23  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075573499,0.0,0.453075573499
 11/23  17:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080515891,0.0,0.453080515891
 11/23  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085983282,0.0,0.453085983282
 11/23  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075461283,0.0,0.453075461283
 11/23  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071913692,0.0,0.453071913692
 11/23  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066657703,0.0,0.453066657703
 11/23  24:00:00,4.36347882618,0.1347465416,0.000713516177915,0.0,0.2750026812,1.6500160872,0.0375282436494,0.0175282436494,0.02
 11/24  01:00:00,4.84634276443,0.0673732708,0.000945362825701,0.0,0.2750026812,2.2000214496,0.453077663539,0.0,0.453077663539
 11/24  02:00:00,4.98222922977,0.2021198124,0.00208528656614,0.0,0.2750026812,2.2000214496,0.467735392886,0.0146453354839,0.453090057402
 11/24  03:00:00,4.9824640436,0.2021198124,0.00232010039271,0.0,0.2750026812,2.2000214496,0.0336051829215,0.0136051829215,0.02
 11/24  04:00:00,5.15564731297,0.372614160308,0.00500902185838,0.0,0.2750026812,2.2000214496,0.469129932026,0.016044150838,0.453085781188
 11/24  05:00:00,5.3348165697,0.552329088535,0.00446335035869,0.0,0.2750026812,2.2000214496,0.487479811257,0.0343969124335,0.453082898824
 11/24  06:00:00,5.67847296641,0.622370943762,0.00307521064413,0.0,0.5500053624,2.2000214496,0.0801900697526,0.0601900697526,0.02
 11/24  07:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,23.593129526,23.1400705801,0.45305894597
 11/24  08:00:00,6.04985539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,22.6761167131,22.2230409723,0.453075740707
 11/24  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,12.2670983254,11.8139552483,0.453143077074
 11/24  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,8.45155134363,7.99840132323,0.453150020404
 11/24  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,6.05612350794,5.60296326909,0.453160238851
 11/24  12:00:00,12.1008911332,2.19981786092,0.000976749090442,0.0,4.9500482616,4.9500482616,4.81006558163,4.35689820975,0.453167371873
 11/24  13:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,5.02482634451,4.57163345329,0.453192891223
 11/24  14:00:00,12.1014776145,2.19981786092,0.00156323041519,0.0,4.9500482616,4.9500482616,3.6831351121,2.79677920262,0.886355909481
 11/24  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,2.67941292151,2.22627646395,0.453136457564
 11/24  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,2.5978336657,2.14469292449,0.453140741212
 11/24  17:00:00,13.2514143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,3.7549698223,3.30179437775,0.453175444556
 11/24  18:00:00,10.0028714849,2.19981786092,0.0,0.0,2.750026812,2.750026812,8.4658296577,8.01269107215,0.453138585552
 11/24  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,10.2939273205,9.84081299456,0.45311432597
 11/24  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,10.7489524078,10.2958685235,0.453083884263
 11/24  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,10.6954061076,10.6754061076,0.02
 11/24  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,11.194937089,10.7418456558,0.453091433142
 11/24  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453055103715,0.0,0.453055103715
 11/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/25  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086603812,0.0,0.453086603812
 11/25  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082449963,0.0,0.453082449963
 11/25  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/25  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307829051,0.0,0.45307829051
 11/25  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074128714,0.0,0.453074128714
 11/25  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/25  07:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,14.963621201,14.5105335634,0.453087637672
 11/25  08:00:00,5.33367800626,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,16.9605682193,16.5074942209,0.453073998397
 11/25  09:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,11.3533516068,10.9002392823,0.453112324474
 11/25  10:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,8.15417588207,8.13417588207,0.02
 11/25  11:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,7.25427204603,6.80116010836,0.453111937664
 11/25  12:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,6.06603039849,5.61290048818,0.45312991031
 11/25  13:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,6.39511820489,5.94199549734,0.453122707552
 11/25  14:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,5.99181548742,5.53872496018,0.453090527236
 11/25  15:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,5.31891582459,4.86580675736,0.45310906723
 11/25  16:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,4.97956111311,4.95956111311,0.02
 11/25  17:00:00,6.10134467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,6.98584582122,6.53274648147,0.453099339748
 11/25  18:00:00,6.42783662933,2.19981786092,0.0,0.0,0.2750026812,1.6500160872,8.74244817261,8.28935170579,0.453096466819
 11/25  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306584828,0.0,0.45306584828
 11/25  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/25  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074207982,0.0,0.453074207982
 11/25  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093166836,0.0,0.453093166836
 11/25  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/25  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084454457,0.0,0.453084454457
 11/26  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075085557,0.0,0.453075085557
 11/26  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064800436,0.0,0.453064800436
 11/26  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054497223,0.0,0.453054497223
 11/26  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091006255,0.0,0.453091006255
 11/26  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  08:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081407532,0.0,0.453081407532
 11/26  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072406087,0.0,0.453072406087
 11/26  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079783531,0.0,0.453079783531
 11/26  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087694484,0.0,0.453087694484
 11/26  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063895946,0.0,0.453063895946
 11/26  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076500842,0.0,0.453076500842
 11/26  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  17:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078840023,0.0,0.453078840023
 11/26  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074003154,0.0,0.453074003154
 11/26  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079932596,0.0,0.453079932596
 11/26  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069640196,0.0,0.453069640196
 11/26  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530722639,0.0,0.4530722639
 11/26  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061583718,0.0,0.453061583718
 11/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058042055,0.0,0.453058042055
 11/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089882421,0.0,0.453089882421
 11/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/27  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085948301,0.0,0.453085948301
 11/27  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453059936705,0.0,0.453059936705
 11/27  07:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,9.30405327659,9.28405327659,0.02
 11/27  08:00:00,6.43368873106,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,8.29577392899,7.84267713817,0.453096790821
 11/27  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,1.4477174318,0.994574796298,0.453142635503
 11/27  10:00:00,12.1017674001,2.19981786092,0.00185301597063,0.0,4.9500482616,4.9500482616,0.536442751587,0.0833370348086,0.453105716778
 11/27  11:00:00,12.1033401609,2.19981786092,0.00342577675094,0.0,4.9500482616,4.9500482616,0.453158893139,0.0,0.453158893139
 11/27  12:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.886284888983,0.0,0.886284888983
 11/27  13:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,0.473184569747,0.0200176090917,0.453166960655
 11/27  14:00:00,12.1132785893,2.19981786092,0.0133642051492,0.0,4.9500482616,4.9500482616,0.453191141593,0.0,0.453191141593
 11/27  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.45315085442,0.0,0.45315085442
 11/27  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453099955908,0.0,0.453099955908
 11/27  17:00:00,13.6352477175,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453166967792,0.0,0.453166967792
 11/27  18:00:00,10.0028714849,2.19981786092,0.0,0.0,2.750026812,2.750026812,0.629771136464,0.17664521849,0.453125917975
 11/27  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.566594126226,0.113488109824,0.453106016402
 11/27  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,0.537347338036,0.0842585975343,0.453088740502
 11/27  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.685848775145,0.232734439589,0.453114335557
 11/27  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,0.281411138468,0.261411138468,0.02
 11/27  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086386106,0.0,0.453086386106
 11/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307778141,0.0,0.45307778141
 11/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530739441,0.0,0.4530739441
 11/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070110247,0.0,0.453070110247
 11/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/28  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066276226,0.0,0.453066276226
 11/28  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074205429,0.0,0.453074205429
 11/28  07:00:00,7.25489988599,2.19981786092,0.00205521306198,0.0,0.5500053624,2.2000214496,3.28386919457,3.26386919457,0.02
 11/28  08:00:00,6.43368873106,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,8.1804279501,7.72733098219,0.453096967915
 11/28  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,2.87294402447,2.41980745679,0.453136567679
 11/28  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,1.86021601684,1.40705475313,0.453161263709
 11/28  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,1.16709246259,0.713930064331,0.453162398256
 11/28  12:00:00,12.1005389827,2.19981786092,0.00062459859291,0.0,4.9500482616,4.9500482616,1.14483349326,0.258485159926,0.886348333339
 11/28  13:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,1.20188378704,0.748734777129,0.453149009909
 11/28  14:00:00,12.1050488363,2.19981786092,0.00513445218214,0.0,4.9500482616,4.9500482616,0.560883198924,0.107706911479,0.453176287445
 11/28  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453153446143,0.0,0.453153446143
 11/28  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.710164397768,0.257032528693,0.453131869074
 11/28  17:00:00,13.6352477175,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,1.59821765689,0.711910103727,0.886307553164
 11/28  18:00:00,10.0028714849,2.19981786092,0.0,0.0,2.750026812,2.750026812,4.52155413953,4.50155413953,0.02
 11/28  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,6.99776182791,6.54464147184,0.453120356065
 11/28  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,7.47518367426,7.0220781716,0.453105502667
 11/28  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,8.14526829803,7.69218414458,0.453084153454
 11/28  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,8.69141920223,8.23834887738,0.453070324848
 11/28  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065274699,0.0,0.453065274699
 11/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061521543,0.0,0.453061521543
 11/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057799449,0.0,0.453057799449
 11/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089887737,0.0,0.453089887737
 11/29  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/29  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453095890627,0.0,0.453095890627
 11/29  07:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,10.0529328241,9.59986431701,0.453068507045
 11/29  08:00:00,6.43368873106,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,12.3233951515,12.3033951515,0.02
 11/29  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,6.30614612447,5.85301471402,0.453131410447
 11/29  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,5.13006275934,4.24373804287,0.886324716465
 11/29  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,3.86694484284,3.41377911767,0.453165725172
 11/29  12:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,3.34137039072,2.88819543273,0.453174957993
 11/29  13:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,4.25108672222,3.79794764641,0.453139075809
 11/29  14:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,2.52499727501,2.07182742092,0.453169854092
 11/29  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,2.52411794758,1.6378327945,0.886285153076
 11/29  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,1.65109890696,1.19795049361,0.453148413354
 11/29  17:00:00,13.6352477175,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,2.20221901084,1.74906533005,0.453153680788
 11/29  18:00:00,10.0028714849,2.19981786092,0.0,0.0,2.750026812,2.750026812,6.64016671199,6.187049552,0.453117159991
 11/29  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,8.66555297288,8.21246146931,0.453091503571
 11/29  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,9.01059884884,8.99059884884,0.02
 11/29  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,10.4759667464,10.022859908,0.453106838429
 11/29  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,10.891432102,10.4383706441,0.45306145791
 11/29  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453060580701,0.0,0.453060580701
 11/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056911453,0.0,0.453056911453
 11/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089131066,0.0,0.453089131066
 11/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085522584,0.0,0.453085522584
 11/30  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/30  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085353288,0.0,0.453085353288
 11/30  07:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,13.3660130985,12.9129515435,0.453061554959
 11/30  08:00:00,6.43368873106,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,14.8188041017,14.3657150187,0.453089082984
 11/30  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,6.61620034497,6.16305844094,0.453141904023
 11/30  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,4.53665491661,4.08351211506,0.453142801544
 11/30  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,2.77680085863,2.32364389571,0.45315696292
 11/30  12:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,1.67338242716,1.22020087404,0.453181553126
 11/30  13:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,1.88642469984,1.43324837128,0.453176328551
 11/30  14:00:00,12.1098846641,2.19981786092,0.00997028002128,0.0,4.9500482616,4.9500482616,1.21190004511,0.32552887449,0.886371170616
 11/30  15:00:00,12.1024173547,2.19981786092,0.00250297058047,0.0,4.9500482616,4.9500482616,0.592979190377,0.139848938692,0.453130251685
 11/30  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.652998776772,0.199861063957,0.453137712814
 11/30  17:00:00,13.6352477175,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.742796524137,0.289631751268,0.453164772868
 11/30  18:00:00,10.0028714849,2.19981786092,0.0,0.0,2.750026812,2.750026812,3.61676113938,3.16364696942,0.453114169964
 11/30  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,5.97803195083,5.52491240652,0.453119544314
 11/30  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,6.65281151329,6.19972093456,0.453090578723
 11/30  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,6.94199481167,6.92199481167,0.02
 11/30  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,8.12895704838,7.67589997264,0.453057075737
 11/30  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063997433,0.0,0.453063997433
 11/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060364381,0.0,0.453060364381
 12/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056870399,0.0,0.453056870399
 12/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089211904,0.0,0.453089211904
 12/01  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085711617,0.0,0.453085711617
 12/01  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/01  07:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,14.8041472863,14.351057376,0.453089910253
 12/01  08:00:00,6.43368873106,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,17.3856897483,16.9325696521,0.453120096197
 12/01  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,9.05502225836,8.60188993223,0.453132326132
 12/01  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,6.58041909691,6.12725722416,0.453161872749
 12/01  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,4.56452610226,4.11137149295,0.453154609307
 12/01  12:00:00,12.1013611307,2.19981786092,0.00144674657243,0.0,4.9500482616,4.9500482616,2.94744487649,2.49426741539,0.453177461095
 12/01  13:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,3.47813080208,2.59176802856,0.886362773525
 12/01  14:00:00,12.1031801307,2.19981786092,0.00326574659912,0.0,4.9500482616,4.9500482616,1.55566983772,1.10253616789,0.453133669825
 12/01  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,1.18147971176,0.72832385025,0.453155861508
 12/01  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,1.22991618016,0.77678116633,0.453135013834
 12/01  17:00:00,13.6352477175,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,1.50153651788,1.04838667698,0.453149840906
 12/01  18:00:00,10.0028714849,2.19981786092,0.0,0.0,2.750026812,2.750026812,5.25465621818,4.8015331369,0.453123081284
 12/01  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,7.76624654226,7.31313917658,0.453107365677
 12/01  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,8.51553511942,8.06244781122,0.453087308199
 12/01  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,9.13883652464,8.68572073454,0.453115790102
 12/01  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,9.0188820803,8.9988820803,0.02
 12/01  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077123065,0.0,0.453077123065
 12/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071710046,0.0,0.453071710046
 12/02  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/02  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306831855,0.0,0.45306831855
 12/02  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064920391,0.0,0.453064920391
 12/02  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/02  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061523396,0.0,0.453061523396
 12/02  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072199828,0.0,0.453072199828
 12/02  07:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,12.0292025764,12.0092025764,0.02
 12/02  08:00:00,5.33367800626,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,15.0316229436,14.5785320102,0.453090933439
 12/02  09:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,12.5583318313,12.1052295524,0.453102278925
 12/02  10:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,11.4254963637,10.9723915427,0.453104820992
 12/02  11:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,10.7722853497,10.3191869822,0.453098367519
 12/02  12:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,10.3135141496,10.2935141496,0.02
 12/02  13:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,12.1342938441,11.6811798242,0.453114019975
 12/02  14:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,12.2884649714,11.8353560686,0.453108902852
 12/02  15:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,12.6484394992,12.1953495181,0.453089981155
 12/02  16:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,12.7944269642,12.3413287405,0.453098223682
 12/02  17:00:00,6.48517800626,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,13.0194437954,12.9994437954,0.02
 12/02  18:00:00,6.42783662933,2.19981786092,0.0,0.0,0.2750026812,1.6500160872,14.8584621787,14.4053550183,0.453107160458
 12/02  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069622213,0.0,0.453069622213
 12/02  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307900004,0.0,0.45307900004
 12/02  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/02  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094943308,0.0,0.453094943308
 12/02  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059531131,0.0,0.453059531131
 12/02  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053779905,0.0,0.453053779905
 12/03  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307909188,0.0,0.45307909188
 12/03  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  04:00:00,4.63561413878,0.40671302989,0.000882340487387,0.0,0.2750026812,1.6500160872,0.492315719912,0.0392462748933,0.453069445019
 12/03  05:00:00,4.84246143758,0.614442669179,0.0,0.0,0.2750026812,1.6500160872,0.596380713692,0.143302042396,0.453078671296
 12/03  06:00:00,5.33867063678,1.11065186838,0.0,0.0,0.2750026812,1.6500160872,0.279411357277,0.259411357277,0.02
 12/03  07:00:00,5.3035521195,1.0755333511,0.0,0.0,0.2750026812,1.6500160872,0.73770828445,0.284626428255,0.453081856194
 12/03  08:00:00,3.33655668749,1.02770458575,0.0,0.0,0.2750026812,1.6500160872,0.27809776526,0.25809776526,0.02
 12/03  09:00:00,3.0489359423,1.1239171739,0.0,0.0,0.2750026812,1.6500160872,0.764606558245,0.311516747473,0.453089810772
 12/03  10:00:00,3.10755660807,1.18253783967,0.0,0.0,0.2750026812,1.6500160872,0.771414478367,0.318334523109,0.453079955258
 12/03  11:00:00,3.03649510515,1.11147633674,0.0,0.0,0.2750026812,1.6500160872,0.292166648355,0.272166648355,0.02
 12/03  12:00:00,2.92866939534,1.00365062693,0.0,0.0,0.2750026812,1.6500160872,0.66069257238,0.207601170539,0.45309140184
 12/03  13:00:00,2.75115846129,0.826139692888,0.0,0.0,0.2750026812,1.6500160872,0.583711059029,0.130621298976,0.453089760052
 12/03  14:00:00,2.71720478924,0.791628589125,0.000557431706346,0.0,0.2750026812,1.6500160872,0.1508404322,0.1308404322,0.02
 12/03  15:00:00,3.07243809079,1.14741932239,0.0,0.0,0.2750026812,1.6500160872,0.801803920039,0.348707239254,0.453096680784
 12/03  16:00:00,3.10814181556,1.18253783967,0.000585207486006,0.0,0.2750026812,1.6500160872,0.691157714836,0.238068918625,0.453088796211
 12/03  17:00:00,4.36192960002,0.900058465324,0.00151903296296,0.0,0.2750026812,1.6500160872,0.161755148395,0.141755148395,0.02
 12/03  18:00:00,4.8861715369,0.656330237197,0.00182253130079,0.0,0.2750026812,1.6500160872,0.488061618233,0.0349831791754,0.453078439058
 12/03  19:00:00,4.70662706802,0.474910769053,0.00369753056007,0.0,0.2750026812,1.6500160872,0.486232646969,0.0331461959779,0.453086450991
 12/03  20:00:00,4.63747931018,0.40671302989,0.00274751189125,0.0,0.2750026812,1.6500160872,0.0516294456085,0.0316294456085,0.02
 12/03  21:00:00,4.63762733835,0.40671302989,0.00289554005824,0.0,0.2750026812,1.6500160872,0.483597303073,0.0305206932092,0.453076609864
 12/03  22:00:00,4.63786837406,0.40671302989,0.00313657576524,0.0,0.2750026812,1.6500160872,0.481402524106,0.0283225912835,0.453079932822
 12/03  23:00:00,4.63833681228,0.40671302989,0.00360501398204,0.0,0.2750026812,1.6500160872,0.0451387749744,0.0251387749744,0.02
 12/03  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086285706,0.0,0.453086285706
 12/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081391154,0.0,0.453081391154
 12/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078209294,0.0,0.453078209294
 12/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075025877,0.0,0.453075025877
 12/04  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/04  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079142443,0.0,0.453079142443
 12/04  07:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,23.0074698912,22.554378935,0.453090956283
 12/04  08:00:00,6.81752206439,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,18.4516369424,17.998546026,0.453090916448
 12/04  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,9.05129617841,8.59816931988,0.453126858528
 12/04  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,5.7281283523,5.27496484681,0.453163505497
 12/04  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,3.59344785766,3.14031101386,0.453136843801
 12/04  12:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,1.95448396977,1.50130504244,0.453178927328
 12/04  13:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,1.59049743063,1.13731756121,0.453179869418
 12/04  14:00:00,12.1106522701,2.19981786092,0.0107378859318,0.0,4.9500482616,4.9500482616,0.908297158855,0.0219501501799,0.886347008676
 12/04  15:00:00,12.1096973529,2.19981786092,0.00978296880531,0.0,4.9500482616,4.9500482616,0.453132017659,0.0,0.453132017659
 12/04  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.491046992502,0.0379058915035,0.453141100999
 12/04  17:00:00,13.6352477175,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.820947316186,0.367772116176,0.45317520001
 12/04  18:00:00,10.0028714849,2.19981786092,0.0,0.0,2.750026812,2.750026812,4.80658603811,4.35346612323,0.453119914874
 12/04  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,7.92520093972,7.47207571761,0.453125222113
 12/04  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,9.19367511704,8.74058030122,0.453094815824
 12/04  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,9.30516972021,9.28516972021,0.02
 12/04  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,9.78726878501,9.33418675505,0.453082029955
 12/04  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082733528,0.0,0.453082733528
 12/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079581203,0.0,0.453079581203
 12/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076507003,0.0,0.453076507003
 12/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073430136,0.0,0.453073430136
 12/05  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070353316,0.0,0.453070353316
 12/05  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/05  07:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,13.1185192081,12.6654336454,0.453085562771
 12/05  08:00:00,6.81752206439,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,15.7205653586,15.267459143,0.453106215614
 12/05  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,7.98740208488,7.53428291327,0.45311917161
 12/05  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,4.44142279296,3.98827071945,0.45315207351
 12/05  11:00:00,12.1026344726,2.19981786092,0.00272008844597,0.0,4.9500482616,4.9500482616,2.75305866475,2.29989057897,0.453168085781
 12/05  12:00:00,12.1010783552,2.19981786092,0.00116397109629,0.0,4.9500482616,4.9500482616,1.89590637672,1.44281712845,0.453089248266
 12/05  13:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,2.58924647674,1.70288704882,0.886359427922
 12/05  14:00:00,12.1035981134,2.19981786092,0.00368372922482,0.0,4.9500482616,4.9500482616,1.11849819649,0.665362690476,0.453135506012
 12/05  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.972042566723,0.518882631578,0.453159935145
 12/05  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.888119000905,0.434978145349,0.453140855556
 12/05  17:00:00,13.6352477175,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,1.04780882817,0.594650781432,0.453158046736
 12/05  18:00:00,10.0028714849,2.19981786092,0.0,0.0,2.750026812,2.750026812,4.54459524423,4.09146228948,0.45313295475
 12/05  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,7.07535423673,6.62223574383,0.453118492908
 12/05  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,7.78773034287,7.33463092524,0.453099417623
 12/05  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,8.32866160637,7.87557786291,0.453083743459
 12/05  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,8.03047880309,8.01047880309,0.02
 12/05  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090955272,0.0,0.453090955272
 12/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085656502,0.0,0.453085656502
 12/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308269617,0.0,0.45308269617
 12/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079726731,0.0,0.453079726731
 12/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/06  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076756488,0.0,0.453076756488
 12/06  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088121022,0.0,0.453088121022
 12/06  07:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,11.1289160921,11.1089160921,0.02
 12/06  08:00:00,6.81752206439,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,13.1820061674,12.7289322005,0.453073966889
 12/06  09:00:00,12.10031886,2.19981786092,0.000404475836312,0.0,4.9500482616,4.9500482616,3.9872612582,3.53411252444,0.453148733759
 12/06  10:00:00,12.1024998005,2.19981786092,0.00258541635262,0.0,4.9500482616,4.9500482616,1.94317657601,1.49000799799,0.453168578013
 12/06  11:00:00,12.1024799926,2.19981786092,0.00256560851964,0.0,4.9500482616,4.9500482616,1.26439313692,0.811230802734,0.453162334182
 12/06  12:00:00,12.1772768229,2.19981786092,0.0773624387954,0.0,4.9500482616,4.9500482616,1.25765083212,0.371310822437,0.886340009684
 12/06  13:00:00,11.5994462274,2.19981786092,0.049537205671,0.0,4.9500482616,4.4000428992,1.29730448425,0.844152074569,0.453152409684
 12/06  14:00:00,12.1361803189,2.19981786092,0.0362659347289,0.0,4.9500482616,4.9500482616,0.702777380596,0.249592101958,0.453185278637
 12/06  15:00:00,12.1322532907,2.19981786092,0.032338906613,0.0,4.9500482616,4.9500482616,0.453117822183,0.0,0.453117822183
 12/06  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.462695678702,0.00954695787416,0.453148720828
 12/06  17:00:00,13.6352477175,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,1.06813053101,0.18182742603,0.886303104976
 12/06  18:00:00,10.0028714849,2.19981786092,0.0,0.0,2.750026812,2.750026812,2.4764514825,2.02332251156,0.453128970935
 12/06  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,4.38377082616,4.36377082616,0.02
 12/06  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,5.682715633,5.2296209041,0.4530947289
 12/06  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,6.72895425909,6.27583795977,0.453116299316
 12/06  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,7.50287775682,7.04981259203,0.453065164793
 12/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063104824,0.0,0.453063104824
 12/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079519687,0.0,0.453079519687
 12/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057340123,0.0,0.453057340123
 12/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45309039774,0.0,0.45309039774
 12/07  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/07  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453094987871,0.0,0.453094987871
 12/07  07:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,9.54994393754,9.09687416489,0.453069772644
 12/07  08:00:00,6.81752206439,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,12.3231381579,11.8700282472,0.45310991077
 12/07  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,5.47531677271,5.0221688892,0.453147883511
 12/07  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,3.58671751597,3.13356380437,0.453153711608
 12/07  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,2.42234560103,1.96918444153,0.453161159505
 12/07  12:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,1.77395873232,1.32079064286,0.453168089456
 12/07  13:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,2.28270091355,1.82949386767,0.453207045881
