Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/07  14:00:00,12.102294787,2.19981786092,0.00238040282874,0.0,4.9500482616,4.9500482616,1.38076632284,0.494397605324,0.886368717518
 12/07  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.746299278368,0.293166383415,0.453132894953
 12/07  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.898230638468,0.44508584562,0.453144792848
 12/07  17:00:00,13.6352477175,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,1.30073489656,0.847558626472,0.453176270092
 12/07  18:00:00,10.0028714849,2.19981786092,0.0,0.0,2.750026812,2.750026812,4.59619924421,4.14307135451,0.453127889703
 12/07  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,6.14304604398,5.68995913091,0.453086913067
 12/07  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,6.41368339474,5.96057501033,0.453108384415
 12/07  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,6.1928030636,6.1728030636,0.02
 12/07  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,6.06250854997,5.60942276953,0.453085780441
 12/07  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084027819,0.0,0.453084027819
 12/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081143244,0.0,0.453081143244
 12/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078395412,0.0,0.453078395412
 12/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075635693,0.0,0.453075635693
 12/08  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072875976,0.0,0.453072875976
 12/08  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/08  07:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,7.70776102701,7.25467098294,0.453090044075
 12/08  08:00:00,6.81752206439,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,8.69260247307,8.23950293067,0.453099542408
 12/08  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,2.51155105291,2.05844943175,0.45310162116
 12/08  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,1.18768003071,0.734547218807,0.453132811906
 12/08  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.590910875612,0.137740273204,0.453170602407
 12/08  12:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453166410838,0.0,0.453166410838
 12/08  13:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,0.895954548851,0.00961526598643,0.886339282865
 12/08  14:00:00,12.1112189451,2.19981786092,0.0113045610011,0.0,4.9500482616,4.9500482616,0.453189609257,0.0,0.453189609257
 12/08  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453154379384,0.0,0.453154379384
 12/08  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.45310800049,0.0,0.45310800049
 12/08  17:00:00,13.6352477175,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,0.453146841935,0.0,0.453146841935
 12/08  18:00:00,10.0028714849,2.19981786092,0.0,0.0,2.750026812,2.750026812,1.88295042401,1.42980424923,0.453146174781
 12/08  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,4.88405237615,4.43092082838,0.453131547772
 12/08  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,5.99658035888,5.54350844269,0.453071916194
 12/08  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,6.70533722804,6.25223820765,0.453099020393
 12/08  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,7.19086906689,6.73778886397,0.453080202919
 12/08  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073971017,0.0,0.453073971017
 12/09  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071300051,0.0,0.453071300051
 12/09  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/09  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068645777,0.0,0.453068645777
 12/09  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530659925,0.0,0.4530659925
 12/09  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/09  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073271684,0.0,0.453073271684
 12/09  07:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,11.4721181381,11.0190332935,0.453084844516
 12/09  08:00:00,5.71751133959,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,14.7370118493,14.7170118493,0.02
 12/09  09:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,12.8400664163,12.3869707622,0.453095654069
 12/09  10:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,12.0132095187,11.5601175664,0.453091952299
 12/09  11:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,11.360871431,10.907780534,0.45309089699
 12/09  12:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,10.9052872168,10.4521802963,0.453106920521
 12/09  13:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,12.1684759801,11.7153684515,0.453107528592
 12/09  14:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,12.1036194108,12.0836194108,0.02
 12/09  15:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,12.7196709533,12.2665727325,0.453098220747
 12/09  16:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,13.0932611276,12.6401525738,0.453108553838
 12/09  17:00:00,6.48517800626,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,13.5068992018,13.0537980578,0.453101144027
 12/09  18:00:00,6.42783662933,2.19981786092,0.0,0.0,0.2750026812,1.6500160872,14.3017462189,14.2817462189,0.02
 12/09  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092892163,0.0,0.453092892163
 12/09  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306376866,0.0,0.45306376866
 12/09  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074271252,0.0,0.453074271252
 12/09  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/09  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086812008,0.0,0.453086812008
 12/09  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308405637,0.0,0.45308405637
 12/10  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073804681,0.0,0.453073804681
 12/10  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064713663,0.0,0.453064713663
 12/10  04:00:00,5.05136382848,0.822503816824,0.00084124325063,0.0,0.2750026812,1.6500160872,0.156403292314,0.136403292314,0.02
 12/10  05:00:00,5.05582338889,0.827804620482,0.0,0.0,0.2750026812,1.6500160872,0.712646544724,0.259572032324,0.4530745124
 12/10  06:00:00,5.59801248906,1.36999372066,0.0,0.0,0.2750026812,1.6500160872,1.22126240868,0.768199285055,0.453063123628
 12/10  07:00:00,5.34318333727,1.11516456887,0.0,0.0,0.2750026812,1.6500160872,0.892097924808,0.872097924808,0.02
 12/10  08:00:00,4.08737002784,1.39395571109,0.000728881681161,0.0,0.2750026812,1.6500160872,1.37600987403,0.922922118603,0.45308775543
 12/10  09:00:00,2.55067190025,0.625234707526,0.000418424316692,0.0,0.2750026812,1.6500160872,0.425354596257,0.405354596257,0.02
 12/10  10:00:00,2.80377867715,0.878156848222,0.000603060521923,0.0,0.2750026812,1.6500160872,0.851984451861,0.398906360062,0.453078091799
 12/10  11:00:00,2.75447881987,0.829460051464,0.0,0.0,0.2750026812,1.6500160872,0.850103592154,0.397016846783,0.453086745371
 12/10  12:00:00,3.1049719966,1.1799532282,0.0,0.0,0.2750026812,1.6500160872,0.530297770859,0.510297770859,0.02
 12/10  13:00:00,2.75484669342,0.829827925016,0.0,0.0,0.2750026812,1.6500160872,0.908059682915,0.454974673758,0.453085009157
 12/10  14:00:00,2.96230367467,1.03728490627,0.0,0.0,0.2750026812,1.6500160872,0.839336419169,0.386233922698,0.45310249647
 12/10  15:00:00,2.75484669342,0.829827925016,0.0,0.0,0.2750026812,1.6500160872,0.504368247969,0.484368247969,0.02
 12/10  16:00:00,2.82842210811,0.90253836467,0.000864975033454,0.0,0.2750026812,1.6500160872,1.06052088949,0.607428555373,0.453092334116
 12/10  17:00:00,4.51343094303,1.05307884129,0.0,0.0,0.2750026812,1.6500160872,1.67758273165,1.22450165637,0.453081075274
 12/10  18:00:00,5.55460120869,1.32658244029,0.0,0.0,0.2750026812,1.6500160872,1.9630546188,1.9430546188,0.02
 12/10  19:00:00,5.41055660807,1.18253783967,0.0,0.0,0.2750026812,1.6500160872,2.73642720506,2.28333715669,0.453090048369
 12/10  20:00:00,5.55460120869,1.32658244029,0.0,0.0,0.2750026812,1.6500160872,2.99891739856,2.54582764328,0.45308975528
 12/10  21:00:00,5.41055660807,1.18253783967,0.0,0.0,0.2750026812,1.6500160872,2.7426909444,2.7226909444,0.02
 12/10  22:00:00,5.55460120869,1.32658244029,0.0,0.0,0.2750026812,1.6500160872,3.22630702763,2.77321046336,0.453096564268
 12/10  23:00:00,5.6521308199,1.42411205149,0.0,0.0,0.2750026812,1.6500160872,3.3996299906,2.9465437565,0.453086234101
 12/10  24:00:00,5.80056767891,1.57254891051,0.0,0.0,0.2750026812,1.6500160872,2.97616541093,2.95616541093,0.02
 12/11  01:00:00,5.96056197047,1.18253783967,0.0,0.0,0.2750026812,2.2000214496,3.12634980107,2.67326335145,0.453086449621
 12/11  02:00:00,6.10460657109,1.32658244029,0.0,0.0,0.2750026812,2.2000214496,3.15061734763,2.69753499433,0.453082353298
 12/11  03:00:00,5.96056197047,1.18253783967,0.0,0.0,0.2750026812,2.2000214496,2.76100689352,2.74100689352,0.02
 12/11  04:00:00,6.35057304131,1.57254891051,0.0,0.0,0.2750026812,2.2000214496,3.48176177807,3.02867261103,0.453089167043
 12/11  05:00:00,6.15382133993,1.37579720913,0.0,0.0,0.2750026812,2.2000214496,3.36833461168,2.91524799232,0.453086619355
 12/11  06:00:00,6.37960925229,1.32658244029,0.0,0.0,0.5500053624,2.2000214496,3.05340633866,3.03340633866,0.02
 12/11  07:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,30.3435210602,29.8904273956,0.453093664625
 12/11  08:00:00,6.81752206439,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,31.1965851085,30.7434689012,0.453116207317
 12/11  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,21.801054347,21.3479220562,0.453132290819
 12/11  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,18.2599635299,17.8067950877,0.45316844216
 12/11  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,15.834119874,15.3809752934,0.453144580588
 12/11  12:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,13.7873202656,13.3341431544,0.453177111215
 12/11  13:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,12.5448037768,11.6583872697,0.886416507084
 12/11  14:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,10.5973016361,10.1441849828,0.453116653339
 12/11  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,8.9234165002,8.47028065391,0.45313584629
 12/11  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,9.24019242757,8.78704163803,0.453150789539
 12/11  17:00:00,13.6352477175,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,10.2115289562,9.75836243552,0.453166520689
 12/11  18:00:00,10.0028714849,2.19981786092,0.0,0.0,2.750026812,2.750026812,14.7227221625,14.269590338,0.453131824485
 12/11  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,16.9863922958,16.5332739101,0.45311838567
 12/11  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,17.67559324,17.2224898875,0.453103352523
 12/11  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,18.2367621235,17.7836743749,0.45308774856
 12/11  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,18.0054677448,17.5523981352,0.453069609589
 12/11  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063752105,0.0,0.453063752105
 12/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306139597,0.0,0.45306139597
 12/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059058012,0.0,0.453059058012
 12/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056722212,0.0,0.453056722212
 12/12  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/12  06:00:00,5.25814254091,0.204593217489,0.000522511419294,0.0,0.5500053624,2.2000214496,0.471836830821,0.0187724601999,0.453064370621
 12/12  07:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,22.309143935,21.8560674871,0.45307644784
 12/12  08:00:00,6.81752206439,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,22.4554729921,22.4354729921,0.02
 12/12  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,14.1494443656,13.6963034782,0.453140887404
 12/12  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,10.8876441478,10.0013484927,0.8862956551
 12/12  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,8.76385702581,8.31069413884,0.453162886971
 12/12  12:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,7.12498630506,6.67180624151,0.453180063545
 12/12  13:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,7.96207673293,7.50892617849,0.45315055444
 12/12  14:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,6.73218714343,5.84584791041,0.886339233022
 12/12  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,5.80968688293,5.35654203153,0.453144851401
 12/12  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,5.52751037843,5.07435326073,0.453157117706
 12/12  17:00:00,13.6352477175,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,5.69526106927,5.24209375058,0.453167318689
 12/12  18:00:00,10.0028714849,2.19981786092,0.0,0.0,2.750026812,2.750026812,9.95495786258,9.50181727837,0.453140584211
 12/12  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,12.2816560898,11.8285587152,0.4530973746
 12/12  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,12.8892057331,12.4361342105,0.453071522592
 12/12  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,12.9475441969,12.9275441969,0.02
 12/12  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,13.3846739948,12.931589994,0.453084000783
 12/12  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085628641,0.0,0.453085628641
 12/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083310399,0.0,0.453083310399
 12/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081068725,0.0,0.453081068725
 12/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078824638,0.0,0.453078824638
 12/13  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307658054,0.0,0.45307658054
 12/13  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/13  07:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,17.5913489183,17.1382558002,0.453093118133
 12/13  08:00:00,6.81752206439,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,18.2144370101,17.761320765,0.453116245137
 12/13  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,9.62816892039,9.17503477551,0.453134144882
 12/13  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,5.4920314786,5.03886053773,0.453170940863
 12/13  11:00:00,12.1005951333,2.19981786092,0.000680749146596,0.0,4.9500482616,4.9500482616,3.95204064143,3.49887107247,0.453169568954
 12/13  12:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,3.00764631157,2.55450165377,0.453144657809
 12/13  13:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,4.08306621393,3.19675770438,0.886308509551
 12/13  14:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,2.34387883519,1.89070072866,0.453178106531
 12/13  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,2.20523400939,1.75208954021,0.453144469182
 12/13  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,2.59289803701,2.13976744383,0.453130593178
 12/13  17:00:00,13.6352477175,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,2.84737600852,2.39423434003,0.453141668491
 12/13  18:00:00,10.0028714849,2.19981786092,0.0,0.0,2.750026812,2.750026812,7.02449732617,6.5713785968,0.453118729371
 12/13  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,9.67263262126,9.21950399256,0.453128628706
 12/13  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,10.5358988011,10.0828266537,0.453072147458
 12/13  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,11.2666113415,10.8135105504,0.453100791093
 12/13  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,11.62844491,11.1753621761,0.453082733943
 12/13  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076942664,0.0,0.453076942664
 12/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074784402,0.0,0.453074784402
 12/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072641984,0.0,0.453072641984
 12/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070500275,0.0,0.453070500275
 12/14  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/14  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078472048,0.0,0.453078472048
 12/14  07:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,16.521299181,16.0682084269,0.453090754123
 12/14  08:00:00,6.81752206439,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,18.4261840467,18.4061840467,0.02
 12/14  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,11.4773240956,11.02420192,0.453122175576
 12/14  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,10.0082161246,9.12191823995,0.886297884637
 12/14  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,7.59988157624,7.14673191264,0.4531496636
 12/14  12:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,5.58003396404,5.12686921153,0.453164752512
 12/14  13:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,6.04792294819,5.59475091013,0.453172038063
 12/14  14:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,5.38514586705,4.49883494994,0.886310917111
 12/14  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,4.98404052466,4.53093141652,0.45310910814
 12/14  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,4.76749402748,4.31437085384,0.453123173638
 12/14  17:00:00,13.6352477175,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,5.48680797275,5.0336483121,0.453159660649
 12/14  18:00:00,10.0028714849,2.19981786092,0.0,0.0,2.750026812,2.750026812,10.0991144885,9.64600031447,0.453114174068
 12/14  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,12.1604746392,11.7073500232,0.453124615975
 12/14  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,12.6987527278,12.2456537233,0.453099004557
 12/14  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,12.8844254001,12.8644254001,0.02
 12/14  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,13.7773640467,13.3242858889,0.453078157796
 12/14  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077327799,0.0,0.453077327799
 12/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075159205,0.0,0.453075159205
 12/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073127754,0.0,0.453073127754
 12/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071086179,0.0,0.453071086179
 12/15  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069045495,0.0,0.453069045495
 12/15  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/15  07:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,18.1117221643,17.6586349493,0.453087214991
 12/15  08:00:00,7.20135539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,19.7293275461,19.2762290156,0.453098530537
 12/15  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,11.692694174,11.2395905231,0.453103650935
 12/15  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,9.05439805117,8.60122642462,0.453171626559
 12/15  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,7.34887918259,6.89572998147,0.453149201124
 12/15  12:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,5.16443276374,4.71125279791,0.453179965831
 12/15  13:00:00,11.5523720729,2.19981786092,0.00246305120567,0.0,4.9500482616,4.4000428992,5.05372857974,4.16735062168,0.886377958059
 12/15  14:00:00,12.1036542966,2.19981786092,0.00373991244795,0.0,4.9500482616,4.9500482616,2.65598786979,2.20284852784,0.453139341949
 12/15  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,1.7229601952,1.26983459267,0.453125602526
 12/15  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,1.46513360445,1.01199251188,0.45314109257
 12/15  17:00:00,13.6352477175,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,1.76929516813,1.31614966915,0.453145498984
 12/15  18:00:00,10.0028714849,2.19981786092,0.0,0.0,2.750026812,2.750026812,5.92474682055,5.4715766965,0.453170124046
 12/15  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,8.09748224717,7.6443581082,0.45312413897
 12/15  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,8.74790400303,8.29478983118,0.453114171854
 12/15  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,9.48638553188,9.03328809897,0.45309743291
 12/15  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,9.73473057136,9.28164407769,0.453086493669
 12/15  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083028372,0.0,0.453083028372
 12/16  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081058626,0.0,0.453081058626
 12/16  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/16  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079114813,0.0,0.453079114813
 12/16  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077171128,0.0,0.453077171128
 12/16  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/16  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082826089,0.0,0.453082826089
 12/16  07:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,15.2071270471,14.7540682715,0.453058775573
 12/16  08:00:00,6.10134467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,16.9657855902,16.9457855902,0.02
 12/16  09:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,12.4193693714,11.9662685115,0.453100859961
 12/16  10:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,9.53041038105,9.07729610174,0.453114279303
 12/16  11:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,7.71410205746,7.26097634085,0.453125716605
 12/16  12:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,7.03888763395,6.58577225727,0.453115376682
 12/16  13:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,7.31779213499,6.86467028335,0.453121851639
 12/16  14:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,6.83054122488,6.37742249557,0.453118729304
 12/16  15:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,6.0425409882,6.0225409882,0.02
 12/16  16:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,7.01751435964,6.56440281167,0.45311154797
 12/16  17:00:00,6.48517800626,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,8.43320515901,7.98010305898,0.453102100026
 12/16  18:00:00,6.42783662933,2.19981786092,0.0,0.0,0.2750026812,1.6500160872,9.98324697749,9.5301652024,0.453081775088
 12/16  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/16  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309320906,0.0,0.45309320906
 12/16  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067001453,0.0,0.453067001453
 12/16  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/16  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086526415,0.0,0.453086526415
 12/16  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308165874,0.0,0.45308165874
 12/17  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073390963,0.0,0.453073390963
 12/17  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064862552,0.0,0.453064862552
 12/17  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056323847,0.0,0.453056323847
 12/17  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306021087,0.0,0.45306021087
 12/17  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  08:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087892455,0.0,0.453087892455
 12/17  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079390979,0.0,0.453079390979
 12/17  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307087227,0.0,0.45307087227
 12/17  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072178281,0.0,0.453072178281
 12/17  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084676523,0.0,0.453084676523
 12/17  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078137806,0.0,0.453078137806
 12/17  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  17:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087276809,0.0,0.453087276809
 12/17  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077235097,0.0,0.453077235097
 12/17  19:00:00,4.36525608557,0.136395478326,0.00084183883505,0.0,0.2750026812,1.6500160872,0.0349072291876,0.0149072291876,0.02
 12/17  20:00:00,4.43443247685,0.204593217489,0.0018204909515,0.0,0.2750026812,1.6500160872,0.469906657121,0.0168188289147,0.453087828207
 12/17  21:00:00,4.88855601875,0.656882047525,0.00365520282186,0.0,0.2750026812,1.6500160872,0.540423157162,0.0873439775012,0.453079179661
 12/17  22:00:00,4.91805552295,0.689744214562,0.000292539980628,0.0,0.2750026812,1.6500160872,0.179686705397,0.159686705397,0.02
 12/17  23:00:00,5.09987757047,0.871055206755,0.000803595315165,0.0,0.2750026812,1.6500160872,0.596595918789,0.143530392022,0.453065526768
 12/17  24:00:00,5.12973266471,0.901713896306,0.0,0.0,0.2750026812,1.6500160872,0.805550552139,0.352468749963,0.453081802176
 12/18  01:00:00,5.71946107535,0.941436944549,0.0,0.0,0.2750026812,2.2000214496,0.282233207377,0.262233207377,0.02
 12/18  02:00:00,5.85807342952,1.08004929871,0.0,0.0,0.2750026812,2.2000214496,1.03113014804,0.578037254238,0.4530928938
 12/18  03:00:00,6.02875970964,1.25073557883,0.0,0.0,0.2750026812,2.2000214496,1.24266131626,0.789569758094,0.453091558166
 12/18  04:00:00,5.96507467096,1.18705054016,0.0,0.0,0.2750026812,2.2000214496,1.05957542372,1.03957542372,0.02
 12/18  05:00:00,6.1000938706,1.3220697398,0.0,0.0,0.2750026812,2.2000214496,1.69291669375,1.23982693629,0.453089757462
 12/18  06:00:00,6.24007735216,1.18705054016,0.0,0.0,0.5500053624,2.2000214496,1.81844399186,1.36535176435,0.453092227505
 12/18  07:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,26.0447909787,26.0247909787,0.02
 12/18  08:00:00,7.20135539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,27.3289904141,26.8758836854,0.45310672873
 12/18  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,18.1613517957,17.7081885687,0.453163226991
 12/18  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,14.9195662813,14.4663972496,0.453169031674
 12/18  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,12.9416559308,12.4885089394,0.453146991457
 12/18  12:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,11.8281577711,10.9418049782,0.886352792907
 12/18  13:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,11.486314968,11.0331054299,0.453209538182
 12/18  14:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,9.35881007109,8.90560077278,0.453209298307
 12/18  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,8.8433814344,8.39023436267,0.453147071737
 12/18  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,8.87821702798,7.99195585453,0.886261173447
 12/18  17:00:00,13.6352477175,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,8.81892973796,8.36577392433,0.453155813634
 12/18  18:00:00,10.0028714849,2.19981786092,0.0,0.0,2.750026812,2.750026812,13.5163805954,13.0632828561,0.45309773933
 12/18  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,15.8056948644,15.3525888977,0.453105966658
 12/18  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,16.7902697723,16.7702697723,0.02
 12/18  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,18.5629778095,18.1098738238,0.453103985718
 12/18  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,19.1100665488,18.6569821586,0.453084390208
 12/18  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085457331,0.0,0.453085457331
 12/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083749729,0.0,0.453083749729
 12/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082098787,0.0,0.453082098787
 12/19  03:00:00,4.87990850537,0.101884374563,0.0,0.0,0.2750026812,2.2000214496,0.0434294231159,0.0234294231159,0.02
 12/19  04:00:00,5.64610360986,0.868079479051,0.0,0.0,0.2750026812,2.2000214496,0.685554375948,0.232472283152,0.453082092796
 12/19  05:00:00,6.0124468415,1.23442271069,0.0,0.0,0.2750026812,2.2000214496,1.50989925141,1.05681906236,0.453080189051
 12/19  06:00:00,6.30376239084,1.25073557883,0.0,0.0,0.5500053624,2.2000214496,1.21741094395,1.19741094395,0.02
 12/19  07:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,24.8917758201,24.4387157738,0.453060046309
 12/19  08:00:00,7.20135539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,27.9308550142,27.4777708844,0.453084129798
 12/19  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,18.6286838834,18.1755488886,0.453134994782
 12/19  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,14.7896970001,14.3365318084,0.453165191644
 12/19  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,12.0199388757,11.5667718415,0.453167034136
 12/19  12:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,9.61281348947,9.15964098245,0.453172507025
 12/19  13:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,10.4124594049,9.5260608939,0.886398511005
 12/19  14:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,8.11239048988,7.65922398569,0.45316650419
 12/19  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,7.91262822117,7.45949187297,0.4531363482
 12/19  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,8.93639007415,8.48323507075,0.453155003404
 12/19  17:00:00,13.6352477175,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,9.85927067411,9.40609572466,0.453174949455
 12/19  18:00:00,10.0028714849,2.19981786092,0.0,0.0,2.750026812,2.750026812,14.5808872209,14.1277436331,0.453143587782
 12/19  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,16.654099129,16.2009683734,0.453130755541
 12/19  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,17.2496219986,16.7965463621,0.45307563652
 12/19  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,18.1661900792,17.7130840428,0.453106036448
 12/19  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,18.550517288,18.0974284942,0.453088793807
 12/19  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083480242,0.0,0.453083480242
 12/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081910297,0.0,0.453081910297
 12/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080354681,0.0,0.453080354681
 12/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307879926,0.0,0.45307879926
 12/20  05:00:00,5.18551517096,0.40671302989,0.000778010263737,0.0,0.2750026812,2.2000214496,0.0609445565272,0.0409445565272,0.02
 12/20  06:00:00,5.63207830587,0.579051493861,0.0,0.0,0.5500053624,2.2000214496,0.531356802351,0.0782679182667,0.453088884085
 12/20  07:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,23.0938507224,22.6407877674,0.453062954933
 12/20  08:00:00,7.20135539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,24.4509649391,24.4309649391,0.02
 12/20  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,16.8910850612,16.0048129205,0.886272140689
 12/20  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,13.798278049,13.3451210328,0.453157016158
 12/20  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,11.8398051791,11.3866336567,0.453171522378
 12/20  12:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,10.6021497272,10.1489596641,0.453190063133
 12/20  13:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,11.5806650238,11.1274642581,0.453200765704
 12/20  14:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,10.3615258351,9.47514759769,0.88637823744
 12/20  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,9.44702503526,8.99387905481,0.453145980447
 12/20  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,8.82595921604,8.37285622562,0.453102990421
 12/20  17:00:00,13.6352477175,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,8.45196722496,7.99879975317,0.453167471788
 12/20  18:00:00,10.0028714849,2.19981786092,0.0,0.0,2.750026812,2.750026812,12.1458535749,11.692748232,0.453105342954
 12/20  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,13.6884699452,13.2353485155,0.453121429729
 12/20  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,13.5843486583,13.1312468863,0.453101772002
 12/20  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,13.7577459204,13.3046541828,0.453091737575
 12/20  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,13.3032056455,13.2832056455,0.02
 12/20  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089628608,0.0,0.453089628608
 12/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087937588,0.0,0.453087937588
 12/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086494336,0.0,0.453086494336
 12/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308503343,0.0,0.45308503343
 12/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/21  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083572409,0.0,0.453083572409
 12/21  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453060819141,0.0,0.453060819141
 12/21  07:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,16.2096201862,16.1896201862,0.02
 12/21  08:00:00,7.20135539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,16.9352854093,16.4821819171,0.453103492194
 12/21  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,9.54788212309,9.0947208087,0.453161314385
 12/21  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,7.49642429993,7.04328917846,0.453135121472
 12/21  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,6.40779720569,5.95468310451,0.453114101176
 12/21  12:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,5.69881778688,4.81245741927,0.886360367609
 12/21  13:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,6.66375333508,6.2105791196,0.453174215475
 12/21  14:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,5.61230964079,5.15917000136,0.453139639424
 12/21  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,6.3482838664,5.46202502525,0.886258841154
 12/21  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,6.0596401519,5.60652060884,0.453119543061
 12/21  17:00:00,13.6352477175,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,6.06029470266,5.60716157258,0.453133130086
 12/21  18:00:00,10.0028714849,2.19981786092,0.0,0.0,2.750026812,2.750026812,9.95450629214,9.50139512121,0.453111170934
 12/21  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,11.9240991044,11.4709788829,0.453120221437
 12/21  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,12.2454386442,12.2254386442,0.02
 12/21  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,13.4748225498,13.0217284571,0.453094092682
 12/21  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,13.6281593477,13.1750974232,0.453061924527
 12/21  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064828856,0.0,0.453064828856
 12/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063400483,0.0,0.453063400483
 12/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062046066,0.0,0.453062046066
 12/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060691186,0.0,0.453060691186
 12/22  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059337825,0.0,0.453059337825
 12/22  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/22  07:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,18.1490490978,17.6959718737,0.453077224042
 12/22  08:00:00,7.20135539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,19.7400941023,19.2869916446,0.453102457659
 12/22  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,11.9556585624,11.502535261,0.453123301442
 12/22  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,9.69787608898,9.24471106747,0.453165021513
 12/22  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,8.21008626486,7.75694005643,0.453146208427
 12/22  12:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,7.15588320317,6.70269817589,0.453185027281
 12/22  13:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,8.37859120892,7.49226102488,0.886330184044
 12/22  14:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,5.60839884088,5.15520271937,0.453196121516
 12/22  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,4.64366884106,4.19056052584,0.453108315222
 12/22  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,4.31917683282,3.86601990645,0.453156926376
 12/22  17:00:00,13.6352477175,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,5.15887785837,4.70570538801,0.453172470365
 12/22  18:00:00,10.0028714849,2.19981786092,0.0,0.0,2.750026812,2.750026812,9.64208816316,9.18892539816,0.453162764998
 12/22  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,11.5463743122,11.093255446,0.453118866231
 12/22  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,12.048001255,11.5948903273,0.453110927772
 12/22  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,12.4013890464,11.9482931448,0.453095901594
 12/22  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,12.4860597674,12.0329735962,0.453086171174
 12/22  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083359937,0.0,0.453083359937
 12/23  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082060957,0.0,0.453082060957
 12/23  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/23  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080786433,0.0,0.453080786433
 12/23  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079512139,0.0,0.453079512139
 12/23  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/23  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086003858,0.0,0.453086003858
 12/23  07:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,17.274015367,16.8209525254,0.453062841547
 12/23  08:00:00,6.10134467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,18.9146623529,18.8946623529,0.02
 12/23  09:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,15.7637416008,15.31063508,0.4531065208
 12/23  10:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,13.8058055894,13.3526749519,0.453130637533
 12/23  11:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,12.200926288,11.7478153887,0.453110899335
 12/23  12:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,11.0910722366,10.6379433172,0.453128919361
 12/23  13:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,12.1390167416,11.6859307432,0.453085998411
 12/23  14:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,12.1336182223,11.6805310703,0.453087152017
 12/23  15:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,11.8433208847,11.8233208847,0.02
 12/23  16:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,12.1785270811,11.7254202704,0.45310681076
 12/23  17:00:00,6.48517800626,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,12.8957986772,12.4426992201,0.453099457186
 12/23  18:00:00,6.42783662933,2.19981786092,0.0,0.0,0.2750026812,1.6500160872,14.4888210536,14.0357367201,0.45308433345
 12/23  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/23  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076541722,0.0,0.453076541722
 12/23  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088899231,0.0,0.453088899231
 12/23  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075056592,0.0,0.453075056592
 12/23  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/23  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069047813,0.0,0.453069047813
 12/24  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062085303,0.0,0.453062085303
 12/24  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054074525,0.0,0.453054074525
 12/24  04:00:00,4.43280766527,0.203768749126,0.00102014773546,0.0,0.2750026812,1.6500160872,0.0562508502584,0.0362508502584,0.02
 12/24  05:00:00,4.74757022854,0.519551460132,0.0,0.0,0.2750026812,1.6500160872,0.496297782483,0.0432163454246,0.453081437058
 12/24  06:00:00,5.29193899784,1.06392022943,0.0,0.0,0.2750026812,1.6500160872,0.72923103275,0.276143097056,0.453087935694
 12/24  07:00:00,5.41000479775,1.18198602934,0.0,0.0,0.2750026812,1.6500160872,0.613799835426,0.593799835426,0.02
 12/24  08:00:00,4.26089858082,1.18391411836,0.000465694059956,0.0,0.2750026812,1.6500160872,1.11535013578,0.662269666353,0.453080469427
 12/24  09:00:00,2.51026441541,0.58477902139,0.000466625617486,0.0,0.2750026812,1.6500160872,0.648788719587,0.195704037825,0.453084681761
 12/24  10:00:00,2.15030165066,0.224577569333,0.000705312926993,0.0,0.2750026812,1.6500160872,0.0294197992984,0.00941979929838,0.02
 12/24  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088595778,0.0,0.453088595778
 12/24  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063520359,0.0,0.453063520359
 12/24  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072880469,0.0,0.453072880469
 12/24  15:00:00,2.12928270233,0.2021198124,0.00214412152909,0.0,0.2750026812,1.6500160872,0.467332239448,0.0142422505206,0.453089988928
 12/24  16:00:00,2.48203434932,0.552329088535,0.00468649238245,0.0,0.2750026812,1.6500160872,0.0611811976167,0.0411811976167,0.02
 12/24  17:00:00,3.70157984954,0.622370943762,0.00269013737474,0.0,0.2750026812,1.6500160872,0.567925440986,0.114842986541,0.453082454445
 12/24  18:00:00,5.09058196219,0.859414094107,0.00314909967749,0.0,0.2750026812,1.6500160872,0.581481390475,0.128394681479,0.453086708996
 12/24  19:00:00,5.09563379513,0.867615026725,0.0,0.0,0.2750026812,1.6500160872,0.209516784113,0.189516784113,0.02
 12/24  20:00:00,5.15989007547,0.931300065397,0.000571241668362,0.0,0.2750026812,1.6500160872,0.666265400959,0.213181198872,0.453084202087
 12/24  21:00:00,5.13033393976,0.901713896306,0.00060127505399,0.0,0.2750026812,1.6500160872,0.652495237824,0.199419180397,0.453076057426
 12/24  22:00:00,5.40861552341,1.17940141787,0.00119533713384,0.0,0.2750026812,1.6500160872,0.257285848736,0.237285848736,0.02
 12/24  23:00:00,5.12980826115,0.901162085979,0.000627406762159,0.0,0.2750026812,1.6500160872,0.701575681729,0.248510664027,0.453065017702
 12/24  24:00:00,5.4574023423,1.22889360963,0.000489964266075,0.0,0.2750026812,1.6500160872,0.703711383357,0.250631340402,0.453080042955
 12/25  01:00:00,5.34318333727,1.11516456887,0.0,0.0,0.2750026812,1.6500160872,0.357591812765,0.337591812765,0.02
