Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/25  02:00:00,5.47930615756,1.25128738916,0.0,0.0,0.2750026812,1.6500160872,1.04063291467,0.587550683609,0.453082231064
 12/25  03:00:00,5.41451749824,1.18649872983,0.0,0.0,0.2750026812,1.6500160872,1.17833647551,0.725260891297,0.453075584208
 12/25  04:00:00,5.55064031853,1.32262155012,0.0,0.0,0.2750026812,1.6500160872,0.800359798845,0.780359798845,0.02
 12/25  05:00:00,5.41451749824,1.18649872983,0.0,0.0,0.2750026812,1.6500160872,1.3034262086,0.850346395954,0.453079812642
 12/25  06:00:00,5.55064031853,1.32262155012,0.0,0.0,0.2750026812,1.6500160872,1.39645989272,0.943365937092,0.453093955629
 12/25  07:00:00,5.41451749824,1.18649872983,0.0,0.0,0.2750026812,1.6500160872,0.956849038151,0.936849038151,0.02
 12/25  08:00:00,4.39914031853,1.32262155012,0.0,0.0,0.2750026812,1.6500160872,1.37872885144,0.925639057162,0.453089794276
 12/25  09:00:00,3.11151749824,1.18649872983,0.0,0.0,0.2750026812,1.6500160872,1.10876414498,0.655688883549,0.453075261429
 12/25  10:00:00,3.03422302314,1.10861906723,0.000585187507621,0.0,0.2750026812,1.6500160872,0.333537726134,0.313537726134,0.02
 12/25  11:00:00,2.62571509571,0.699881093713,0.000815233596135,0.0,0.2750026812,1.6500160872,0.563415694665,0.110330503779,0.453085190886
 12/25  12:00:00,2.75495547931,0.825315224525,0.00462148638017,0.0,0.2750026812,1.6500160872,0.564422933979,0.111335503439,0.45308743054
 12/25  13:00:00,2.68728688181,0.757941953725,0.00432615968135,0.0,0.2750026812,1.6500160872,0.104226444069,0.0842264440686,0.02
 12/25  14:00:00,2.30271413518,0.372614160308,0.00508120647153,0.0,0.2750026812,1.6500160872,0.468342145379,0.0152782790918,0.453063866287
 12/25  15:00:00,2.58612211909,0.658313929407,0.00278942127609,0.0,0.2750026812,1.6500160872,0.504472395706,0.0513766348555,0.453095760851
 12/25  16:00:00,2.7473385432,0.820515514228,0.00180426057232,0.0,0.2750026812,1.6500160872,0.187377283381,0.167377283381,0.02
 12/25  17:00:00,4.08337718984,1.00618288234,0.000675539089732,0.0,0.2750026812,1.6500160872,0.768733333015,0.315653039147,0.453080293868
 12/25  18:00:00,5.44759996724,1.21958119884,0.0,0.0,0.2750026812,1.6500160872,0.981030113102,0.527945822648,0.453084290454
 12/25  19:00:00,5.48189076904,1.25387200063,0.0,0.0,0.2750026812,1.6500160872,0.759088111716,0.739088111716,0.02
 12/25  20:00:00,5.48326704773,1.25524827932,0.0,0.0,0.2750026812,1.6500160872,1.43703519344,0.983946925195,0.45308826825
 12/25  21:00:00,5.48189076904,1.25387200063,0.0,0.0,0.2750026812,1.6500160872,1.70523505686,1.25215498154,0.453080075323
 12/25  22:00:00,5.48326704773,1.25524827932,0.0,0.0,0.2750026812,1.6500160872,1.27950805238,1.25950805238,0.02
 12/25  23:00:00,5.48189076904,1.25387200063,0.0,0.0,0.2750026812,1.6500160872,1.78975942444,1.33667323435,0.453086190092
 12/25  24:00:00,5.48326704773,1.25524827932,0.0,0.0,0.2750026812,1.6500160872,1.7754078042,1.32231779433,0.453090009876
 12/26  01:00:00,6.03189613144,1.25387200063,0.0,0.0,0.2750026812,2.2000214496,1.14842029068,1.12842029068,0.02
 12/26  02:00:00,6.03327241013,1.25524827932,0.0,0.0,0.2750026812,2.2000214496,1.51482700221,1.06173653736,0.453090464851
 12/26  03:00:00,6.03189613144,1.25387200063,0.0,0.0,0.2750026812,2.2000214496,1.56645298109,1.11336354607,0.453089435021
 12/26  04:00:00,6.03327241013,1.25524827932,0.0,0.0,0.2750026812,2.2000214496,1.10516537919,1.08516537919,0.02
 12/26  05:00:00,6.03189613144,1.25387200063,0.0,0.0,0.2750026812,2.2000214496,1.61585447578,1.16276606986,0.453088405925
 12/26  06:00:00,6.30827509133,1.25524827932,0.0,0.0,0.5500053624,2.2000214496,1.55242222633,1.09932944817,0.453092778162
 12/26  07:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,26.6301381257,26.6101381257,0.02
 12/26  08:00:00,7.20135539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,26.144998126,25.6919022942,0.453095831822
 12/26  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,16.9243631459,16.4712074139,0.453155732007
 12/26  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,14.0401381733,13.5869732538,0.453164919574
 12/26  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,12.281720348,11.8285740192,0.45314632886
 12/26  12:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,10.9082800564,10.0219163549,0.886363701499
 12/26  13:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,10.2264434518,9.7732628249,0.453180626929
 12/26  14:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,8.26371424927,7.81056593077,0.453148318496
 12/26  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,8.93481186137,8.04849746477,0.886314396599
 12/26  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,8.59696729398,8.14383192027,0.453135373712
 12/26  17:00:00,13.2514143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,8.77259510537,8.31940853054,0.453186574829
 12/26  18:00:00,10.0028714849,2.19981786092,0.0,0.0,2.750026812,2.750026812,12.8229316523,12.3698017824,0.453129869967
 12/26  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,14.6574205833,14.2043301077,0.4530904756
 12/26  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,14.5739868632,14.5539868632,0.02
 12/26  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,15.4533271123,15.0002120705,0.453115041816
 12/26  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,15.5976512124,15.144567582,0.453083630442
 12/26  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086781626,0.0,0.453086781626
 12/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085799541,0.0,0.453085799541
 12/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308488623,0.0,0.45308488623
 12/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083971131,0.0,0.453083971131
 12/27  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083056158,0.0,0.453083056158
 12/27  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/27  07:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,20.9510025632,20.4979113673,0.453091195845
 12/27  08:00:00,7.20135539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,22.3942081344,21.9411277901,0.453080344323
 12/27  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,14.4362592542,13.983106983,0.453152271263
 12/27  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,11.9652244305,11.5120936262,0.453130804292
 12/27  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,10.3177310318,9.86458403975,0.453146992052
 12/27  12:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,9.18606913513,8.29971915923,0.886349975899
 12/27  13:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,8.45034662205,7.9971487129,0.453197909149
 12/27  14:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,7.14714236819,6.69394000314,0.453202365057
 12/27  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,7.42337253553,6.97021879929,0.45315373624
 12/27  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,7.83662649006,7.38348194222,0.453144547844
 12/27  17:00:00,13.2514143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,8.73555928971,7.84925748087,0.886301808839
 12/27  18:00:00,10.0028714849,2.19981786092,0.0,0.0,2.750026812,2.750026812,12.8942800363,12.4411562993,0.453123737012
 12/27  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,14.6081574603,14.5881574603,0.02
 12/27  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,15.665347905,15.2122249048,0.453123000141
 12/27  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,16.5492136206,16.0961099283,0.453103692336
 12/27  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,16.9381226271,16.4850593188,0.453063308354
 12/27  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065505667,0.0,0.453065505667
 12/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064643109,0.0,0.453064643109
 12/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063828188,0.0,0.453063828188
 12/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063013859,0.0,0.453063013859
 12/28  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062200478,0.0,0.453062200478
 12/28  06:00:00,5.39320550091,0.33933975909,0.000838929818666,0.0,0.5500053624,2.2000214496,0.0587930021483,0.0387930021483,0.02
 12/28  07:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,22.394185385,21.9411030666,0.453082318401
 12/28  08:00:00,7.20135539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,24.5544215732,24.1013027821,0.453118791105
 12/28  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,16.2189886646,15.7658333628,0.453155301807
 12/28  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,13.2732830374,12.8201128618,0.453170175687
 12/28  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,10.4514869632,9.99832150845,0.453165454703
 12/28  12:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,8.91271569619,8.45955276548,0.453162930707
 12/28  13:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,10.6770143701,9.79063845827,0.886375911795
 12/28  14:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,8.62320440848,8.17002090961,0.453183498865
 12/28  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,8.2568026351,7.8036460101,0.453156624997
 12/28  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,8.55371672704,8.10056781408,0.453148912957
 12/28  17:00:00,13.2514143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,9.64239539213,9.18922820615,0.45316718598
 12/28  18:00:00,10.0028714849,2.19981786092,0.0,0.0,2.750026812,2.750026812,14.2664310316,13.813270904,0.453160127587
 12/28  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,16.4747623072,16.0216444692,0.45311783798
 12/28  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,17.3254177931,16.8723063695,0.453111423645
 12/28  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,17.7535454881,17.3004477079,0.453097780257
 12/28  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,17.7998845757,17.3467956188,0.453088956914
 12/28  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086638987,0.0,0.453086638987
 12/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085874284,0.0,0.453085874284
 12/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085132062,0.0,0.453085132062
 12/29  04:00:00,5.32183744083,0.543108508216,0.000704801808653,0.0,0.2750026812,2.2000214496,0.5295348126,0.0764489499958,0.453085862604
 12/29  05:00:00,5.71034059677,0.93231646597,0.0,0.0,0.2750026812,2.2000214496,0.472256718198,0.452256718198,0.02
 12/29  06:00:00,6.30827509133,1.25524827932,0.0,0.0,0.5500053624,2.2000214496,1.55074274506,1.09764972965,0.453093015412
 12/29  07:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,24.5995902213,24.1465210764,0.45306914489
 12/29  08:00:00,7.20135539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,28.266648512,27.8135334031,0.453115108876
 12/29  09:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,18.2439224805,17.7907560116,0.453166468901
 12/29  10:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,13.9052148131,13.4520480622,0.453166750896
 12/29  11:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,11.8534822046,11.4003251495,0.453157055042
 12/29  12:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,10.2732034461,9.82000650241,0.453196943699
 12/29  13:00:00,11.5499090217,2.19981786092,0.0,0.0,4.9500482616,4.4000428992,10.671101953,9.78470031018,0.886401642825
 12/29  14:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,8.10762376094,7.65441238143,0.453211379509
 12/29  15:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,7.24157283395,6.78846568117,0.453107152783
 12/29  16:00:00,12.0999143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,8.288024583,7.83487414772,0.453150435276
 12/29  17:00:00,13.2514143841,2.19981786092,0.0,0.0,4.9500482616,4.9500482616,9.08273333271,8.62957891522,0.453154417492
 12/29  18:00:00,10.0028714849,2.19981786092,0.0,0.0,2.750026812,2.750026812,13.4665740881,13.0134247403,0.453149347847
 12/29  19:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,15.7044275359,15.2513081944,0.4531193415
 12/29  20:00:00,8.35285539773,2.19981786092,0.0,0.0,1.6500160872,2.2000214496,16.3267733246,15.8736643745,0.453108950068
 12/29  21:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,17.1203465465,16.6672486895,0.453097857066
 12/29  22:00:00,7.80285003533,2.19981786092,0.0,0.0,1.1000107248,2.2000214496,17.2847170055,16.8316348383,0.45308216715
 12/29  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077732466,0.0,0.453077732466
 12/30  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077064764,0.0,0.453077064764
 12/30  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/30  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076410339,0.0,0.453076410339
 12/30  04:00:00,4.36358977837,0.135571009963,0.0,0.0,0.2750026812,1.6500160872,0.49876369568,0.0456867104116,0.453076985268
 12/30  05:00:00,4.944385835,0.715642151525,0.000724915066165,0.0,0.2750026812,1.6500160872,0.0506620234227,0.0306620234227,0.02
 12/30  06:00:00,5.05784669342,0.829827925016,0.0,0.0,0.2750026812,1.6500160872,0.821765455984,0.368678450909,0.453087005076
 12/30  07:00:00,7.25284467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,22.9785818335,22.5255195877,0.453062245804
 12/30  08:00:00,6.10134467293,2.19981786092,0.0,0.0,0.5500053624,2.2000214496,24.7587953209,24.7387953209,0.02
 12/30  09:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,20.0583424399,19.6052491088,0.453093331077
 12/30  10:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,17.454805492,17.0016854088,0.453120083227
 12/30  11:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,15.3132906206,14.8601649787,0.453125641986
 12/30  12:00:00,6.59986076013,2.19981786092,0.0,0.0,1.6500160872,2.750026812,14.3452974962,13.8921748499,0.45312264635
 12/30  13:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,14.5777284384,14.124623438,0.45310500036
 12/30  14:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,14.3988257399,13.9457185931,0.453107146854
 12/30  15:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,13.6498735489,13.6298735489,0.02
 12/30  16:00:00,4.94984467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,14.1385747652,13.6854944088,0.45308035645
 12/30  17:00:00,6.10134467293,2.19981786092,0.0,0.0,0.8250080436,1.9250187684,14.5466598568,14.0935634688,0.453096388005
 12/30  18:00:00,6.42783662933,2.19981786092,0.0,0.0,0.2750026812,1.6500160872,15.5679859499,15.1149077326,0.453078217297
 12/30  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/30  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091482422,0.0,0.453091482422
 12/30  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066863315,0.0,0.453066863315
 12/30  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/30  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088525987,0.0,0.453088525987
 12/30  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084823645,0.0,0.453084823645
 12/31  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/31  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077575551,0.0,0.453077575551
 12/31  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070067983,0.0,0.453070067983
 12/31  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/31  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062551626,0.0,0.453062551626
 12/31  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067974309,0.0,0.453067974309
 12/31  07:00:00,4.5692334805,0.338515290726,0.00269942137302,0.0,0.2750026812,1.6500160872,0.0531278032162,0.0331278032162,0.02
 12/31  08:00:00,3.58843272277,0.508185170271,0.00372878409109,0.0,0.2750026812,1.6500160872,0.491001256441,0.0379207602552,0.453080496186
 12/31  09:00:00,2.36898816312,0.439987431108,0.00398196361223,0.0,0.2750026812,1.6500160872,0.4710081378,0.0179172810414,0.453090856759
 12/31  10:00:00,2.33446647317,0.40671302989,0.00273467487573,0.0,0.2750026812,1.6500160872,0.0487945650154,0.0287945650154,0.02
 12/31  11:00:00,1.9923920392,0.0673732708,0.0,0.0,0.2750026812,1.6500160872,0.453083223582,0.0,0.453083223582
 12/31  12:00:00,2.12945867564,0.2021198124,0.00232009483941,0.0,0.2750026812,1.6500160872,0.467995631736,0.0149097322347,0.453085899502
 12/31  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/31  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453098961824,0.0,0.453098961824
 12/31  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074183782,0.0,0.453074183782
 12/31  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/31  17:00:00,3.18036695441,0.102296608745,0.00155157726286,0.0,0.2750026812,1.6500160872,0.459609446721,0.0065421957265,0.453067250994
 12/31  18:00:00,4.36566489384,0.136395478326,0.00125064710782,0.0,0.2750026812,1.6500160872,0.467020782741,0.0139610340785,0.453059748663
 12/31  19:00:00,4.56856510924,0.338515290726,0.00203105010654,0.0,0.2750026812,1.6500160872,0.0332812163466,0.0132812163466,0.02
 12/31  20:00:00,4.43563065276,0.204593217489,0.00301866686881,0.0,0.2750026812,1.6500160872,0.465949983985,0.0128624301033,0.453087553882
 12/31  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080056839,0.0,0.453080056839
 12/31  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/31  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086911843,0.0,0.453086911843
 12/31  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078973449,0.0,0.453078973449
